Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,1,7,15,48.0,4.5,0.85,6.1,5.0,0.0,0.0
2018,1,1,7,30,96.0,9.0,0.8,6.6,10.0,8.19,0.0
2018,1,1,7,45,245.0,19.0,0.8,7.15,38.0,15.79,0.0
2018,1,1,8,0,394.0,29.0,0.8,7.7,66.0,23.81,13.95
2018,1,1,8,15,481.0,35.5,0.85,8.25,103.5,46.64,23.21
2018,1,1,8,30,568.0,42.0,0.9,8.8,141.0,93.67,51.02
2018,1,1,8,45,547.0,53.5,1.0,9.35,168.0,135.47,85.98
2018,1,1,9,0,526.0,65.0,1.1,9.9,195.0,176.27,123.88
2018,1,1,9,15,470.0,83.0,1.2,10.6,213.0,208.43,156.49
2018,1,1,9,30,414.0,101.0,1.3,11.3,231.0,236.45,184.66
2018,1,1,9,45,434.5,110.0,1.4,12.0,259.0,278.0,221.21
2018,1,1,10,0,455.0,119.0,1.5,12.7,287.0,321.05,258.21
2018,1,1,10,15,483.0,123.5,1.55,13.2,314.0,364.4,294.75
2018,1,1,10,30,511.0,128.0,1.6,13.7,341.0,409.35,331.8
2018,1,1,10,45,518.0,134.0,1.7,14.15,359.0,445.32,361.21
2018,1,1,11,0,525.0,140.0,1.8,14.6,377.0,480.59,389.47
2018,1,1,11,15,522.0,146.0,1.8,14.95,387.5,508.55,411.26
2018,1,1,11,30,519.0,152.0,1.8,15.3,398.0,534.78,431.3
2018,1,1,11,45,518.5,154.5,1.75,15.7,403.0,557.15,447.85
2018,1,1,12,0,518.0,157.0,1.7,16.1,408.0,577.74,462.78
2018,1,1,12,15,495.0,162.0,1.65,16.3,401.5,582.03,465.33
2018,1,1,12,30,472.0,167.0,1.6,16.5,395.0,583.46,465.79
2018,1,1,12,45,484.0,161.0,1.55,16.7,391.5,597.9,476.72
2018,1,1,13,0,496.0,155.0,1.5,16.9,388.0,610.62,486.21
2018,1,1,13,15,512.0,145.5,1.45,17.0,379.0,620.62,494.03
2018,1,1,13,30,528.0,136.0,1.4,17.1,370.0,628.51,500.32
2018,1,1,13,45,551.5,123.0,1.35,17.2,357.0,636.03,506.1
2018,1,1,14,0,575.0,110.0,1.3,17.3,344.0,648.71,515.36
2018,1,1,14,15,557.5,104.5,1.2,17.05,318.0,626.11,498.89
2018,1,1,14,30,540.0,99.0,1.1,16.8,292.0,601.3,480.94
2018,1,1,14,45,506.5,93.5,1.0,16.55,260.5,561.47,451.48
2018,1,1,15,0,473.0,88.0,0.9,16.3,229.0,515.13,416.6
2018,1,1,15,15,441.5,78.5,0.9,16.3,196.5,470.73,382.52
2018,1,1,15,30,410.0,69.0,0.9,16.3,164.0,426.13,346.91
2018,1,1,15,45,376.5,59.0,0.95,14.85,133.0,379.66,310.28
2018,1,1,16,0,343.0,49.0,1.0,13.4,102.0,334.21,272.19
2018,1,1,16,15,243.5,37.5,1.05,12.95,69.5,244.57,193.75
2018,1,1,16,30,144.0,26.0,1.1,12.5,37.0,155.15,92.57
2018,1,1,16,45,95.0,15.5,1.1,12.1,20.5,69.53,0.0
2018,1,1,17,0,46.0,5.0,1.1,11.7,4.0,0.0,0.0
2018,1,1,17,15,23.0,2.5,1.15,11.4,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.3,10.35,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.35,10.2,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,2,7,15,11.5,3.5,1.1,7.0,3.5,0.0,0.0
2018,1,2,7,30,23.0,7.0,1.2,7.4,7.0,6.37,0.0
2018,1,2,7,45,21.5,19.5,1.25,7.85,20.5,16.35,0.0
2018,1,2,8,0,20.0,32.0,1.3,8.3,34.0,27.06,16.52
2018,1,2,8,15,35.0,48.0,1.6,8.8,53.5,41.8,28.96
2018,1,2,8,30,50.0,64.0,1.9,9.3,73.0,59.98,43.78
2018,1,2,8,45,82.5,79.0,2.15,9.8,98.0,83.13,62.34
2018,1,2,9,0,115.0,94.0,2.4,10.3,123.0,109.93,84.5
2018,1,2,9,15,197.5,106.0,2.45,10.8,164.5,153.86,120.04
2018,1,2,9,30,280.0,118.0,2.5,11.3,206.0,204.94,162.5
2018,1,2,9,45,287.0,130.5,2.55,11.75,229.0,237.08,191.03
2018,1,2,10,0,294.0,143.0,2.6,12.2,252.0,269.71,219.48
2018,1,2,10,15,242.0,159.5,2.65,12.6,253.5,278.91,228.31
2018,1,2,10,30,190.0,176.0,2.7,13.0,255.0,275.48,226.0
2018,1,2,10,45,110.5,164.0,2.75,13.4,210.5,228.3,187.1
2018,1,2,11,0,31.0,152.0,2.8,13.8,166.0,164.97,133.79
2018,1,2,11,15,32.0,169.5,2.75,14.15,184.5,186.08,151.12
2018,1,2,11,30,33.0,187.0,2.7,14.5,203.0,207.93,168.72
2018,1,2,11,45,71.0,200.0,2.65,14.8,234.5,251.91,205.18
2018,1,2,12,0,109.0,213.0,2.6,15.1,266.0,298.72,243.49
2018,1,2,12,15,111.5,214.0,2.55,15.15,268.0,319.65,260.08
2018,1,2,12,30,114.0,215.0,2.5,15.2,270.0,328.07,266.86
2018,1,2,12,45,73.0,195.5,2.5,15.3,230.5,262.06,213.13
2018,1,2,13,0,32.0,176.0,2.5,15.4,191.0,208.14,168.47
2018,1,2,13,15,16.0,148.0,2.45,15.35,155.5,152.97,123.07
2018,1,2,13,30,0.0,120.0,2.4,15.3,120.0,110.87,87.8
2018,1,2,13,45,0.5,113.0,2.4,15.25,113.0,104.71,82.88
2018,1,2,14,0,1.0,106.0,2.4,15.2,106.0,98.59,77.91
2018,1,2,14,15,6.0,110.5,2.25,14.95,112.5,108.71,86.79
2018,1,2,14,30,11.0,115.0,2.1,14.7,119.0,119.62,96.29
2018,1,2,14,45,5.5,87.5,1.95,14.4,89.5,85.67,67.68
2018,1,2,15,0,0.0,60.0,1.8,14.1,60.0,53.01,39.85
2018,1,2,15,15,0.0,48.0,1.8,14.1,48.0,42.36,30.74
2018,1,2,15,30,0.0,36.0,1.8,14.1,36.0,31.72,21.56
2018,1,2,15,45,0.0,29.5,1.45,12.6,29.5,25.98,16.63
2018,1,2,16,0,0.0,23.0,1.1,11.1,23.0,20.24,11.61
2018,1,2,16,15,2.0,18.5,1.1,10.55,18.5,17.59,9.02
2018,1,2,16,30,4.0,14.0,1.1,10.0,14.0,14.81,4.3
2018,1,2,16,45,12.0,8.5,1.15,9.45,8.5,14.76,0.0
2018,1,2,17,0,20.0,3.0,1.2,8.9,3.0,0.0,0.0
2018,1,2,17,15,10.0,1.5,1.2,8.95,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,3,7,15,1.0,0.5,1.05,6.3,0.5,0.0,0.0
2018,1,3,7,30,2.0,1.0,1.0,6.6,1.0,0.91,0.0
2018,1,3,7,45,1.0,3.0,0.9,6.85,3.0,2.68,0.0
2018,1,3,8,0,0.0,5.0,0.8,7.1,5.0,4.38,0.0
2018,1,3,8,15,0.0,6.0,0.8,7.5,6.0,5.26,0.0
2018,1,3,8,30,0.0,7.0,0.8,7.9,7.0,6.14,0.0
2018,1,3,8,45,0.0,10.5,0.8,8.3,10.5,9.22,2.43
2018,1,3,9,0,0.0,14.0,0.8,8.7,14.0,12.3,5.17
2018,1,3,9,15,0.0,33.5,0.9,8.9,33.5,29.51,20.29
2018,1,3,9,30,0.0,53.0,1.0,9.1,53.0,46.78,35.34
2018,1,3,9,45,0.0,79.0,1.15,9.3,79.0,70.08,55.44
2018,1,3,10,0,0.0,105.0,1.3,9.5,105.0,93.99,75.82
2018,1,3,10,15,0.0,106.0,1.45,9.6,106.0,94.96,76.48
2018,1,3,10,30,0.0,107.0,1.6,9.7,107.0,95.92,77.17
2018,1,3,10,45,0.0,103.0,1.7,9.75,103.0,92.17,73.87
2018,1,3,11,0,0.0,99.0,1.8,9.8,99.0,88.42,70.58
2018,1,3,11,15,0.0,99.5,1.75,9.9,99.5,88.89,70.89
2018,1,3,11,30,0.0,100.0,1.7,10.0,100.0,89.37,71.21
2018,1,3,11,45,0.0,84.5,1.65,10.05,84.5,74.82,58.77
2018,1,3,12,0,0.0,69.0,1.6,10.1,69.0,61.02,46.97
2018,1,3,12,15,0.0,58.5,1.6,10.15,58.5,51.7,38.99
2018,1,3,12,30,0.0,48.0,1.6,10.2,48.0,42.39,31.0
2018,1,3,12,45,0.0,44.0,1.6,10.2,44.0,38.84,27.97
2018,1,3,13,0,0.0,40.0,1.6,10.2,40.0,35.3,24.93
2018,1,3,13,15,0.0,45.0,1.85,10.25,45.0,39.72,28.76
2018,1,3,13,30,0.0,50.0,2.1,10.3,50.0,44.14,32.6
2018,1,3,13,45,0.0,45.5,2.35,10.3,45.5,40.15,29.19
2018,1,3,14,0,0.0,41.0,2.6,10.3,41.0,36.16,25.78
2018,1,3,14,15,0.0,45.5,2.7,10.3,45.5,40.14,29.27
2018,1,3,14,30,0.0,50.0,2.8,10.3,50.0,44.12,32.76
2018,1,3,14,45,0.0,39.5,2.85,10.3,39.5,34.82,24.71
2018,1,3,15,0,0.0,29.0,2.9,10.3,29.0,25.53,16.64
2018,1,3,15,15,0.0,30.5,2.9,10.3,30.5,26.85,17.78
2018,1,3,15,30,0.0,32.0,2.9,10.3,32.0,28.18,18.86
2018,1,3,15,45,0.0,26.5,1.9,9.55,26.5,23.32,14.59
2018,1,3,16,0,0.0,21.0,0.9,8.8,21.0,18.47,10.26
2018,1,3,16,15,0.0,16.0,0.9,8.7,16.0,14.06,6.15
2018,1,3,16,30,0.0,11.0,0.9,8.6,11.0,9.66,1.08
2018,1,3,16,45,6.0,6.0,0.85,8.5,6.0,8.98,0.0
2018,1,3,17,0,12.0,1.0,0.8,8.4,1.0,0.91,0.0
2018,1,3,17,15,6.0,0.5,0.85,8.35,0.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,4,7,15,10.0,2.0,1.9,8.3,2.0,0.0,0.0
2018,1,4,7,30,20.0,4.0,2.1,8.8,4.0,3.64,0.0
2018,1,4,7,45,14.5,13.5,2.25,9.3,14.0,11.75,0.0
2018,1,4,8,0,9.0,23.0,2.4,9.8,24.0,20.3,10.87
2018,1,4,8,15,13.5,34.5,2.4,10.1,36.5,30.62,19.89
2018,1,4,8,30,18.0,46.0,2.4,10.4,49.0,42.16,29.75
2018,1,4,8,45,64.5,63.5,2.35,10.75,79.0,66.74,48.95
2018,1,4,9,0,111.0,81.0,2.3,11.1,109.0,97.03,73.43
2018,1,4,9,15,98.5,99.0,2.25,11.65,126.5,118.0,92.51
2018,1,4,9,30,86.0,117.0,2.2,12.2,144.0,137.94,110.33
2018,1,4,9,45,106.0,133.0,2.15,12.75,170.0,167.0,134.79
2018,1,4,10,0,126.0,149.0,2.1,13.3,196.0,198.39,161.01
2018,1,4,10,15,209.5,154.5,2.3,14.2,239.5,257.79,209.77
2018,1,4,10,30,293.0,160.0,2.5,15.1,283.0,319.26,259.92
2018,1,4,10,45,220.5,173.0,2.65,16.05,268.0,307.78,250.11
2018,1,4,11,0,148.0,186.0,2.8,17.0,253.0,280.4,227.12
2018,1,4,11,15,88.5,183.0,2.95,17.55,223.5,236.69,191.04
2018,1,4,11,30,29.0,180.0,3.1,18.1,194.0,197.24,157.7
2018,1,4,11,45,47.5,189.0,3.25,18.65,212.0,222.47,178.31
2018,1,4,12,0,66.0,198.0,3.4,19.2,230.0,249.13,199.84
2018,1,4,12,15,101.0,198.5,3.4,19.35,247.5,279.9,225.32
2018,1,4,12,30,136.0,199.0,3.4,19.5,265.0,325.9,262.62
2018,1,4,12,45,303.0,174.0,3.4,19.65,318.5,450.88,364.72
2018,1,4,13,0,470.0,149.0,3.4,19.8,372.0,582.57,468.66
2018,1,4,13,15,515.5,138.5,3.35,19.75,376.0,615.73,494.48
2018,1,4,13,30,561.0,128.0,3.3,19.7,380.0,654.24,524.33
2018,1,4,13,45,499.5,127.0,3.25,19.65,343.5,598.3,482.1
2018,1,4,14,0,438.0,126.0,3.2,19.6,307.0,547.22,443.12
2018,1,4,14,15,443.5,109.0,2.85,19.3,281.5,530.37,431.19
2018,1,4,14,30,449.0,92.0,2.5,19.0,256.0,510.84,416.41
2018,1,4,14,45,402.0,90.5,2.2,18.75,227.0,467.24,382.12
2018,1,4,15,0,355.0,89.0,1.9,18.5,198.0,423.63,346.99
2018,1,4,15,15,373.5,76.5,1.9,18.5,178.0,416.32,341.62
2018,1,4,15,30,392.0,64.0,1.9,18.5,158.0,406.48,333.28
2018,1,4,15,45,297.5,55.0,1.5,17.05,118.5,317.01,259.98
2018,1,4,16,0,203.0,46.0,1.1,15.6,79.0,232.3,188.9
2018,1,4,16,15,109.5,33.0,1.1,15.1,50.0,130.58,102.53
2018,1,4,16,30,16.0,20.0,1.1,14.6,21.0,29.7,15.47
2018,1,4,16,45,14.0,11.5,1.15,14.1,12.0,18.71,0.0
2018,1,4,17,0,12.0,3.0,1.2,13.6,3.0,9.34,0.0
2018,1,4,17,15,6.0,1.5,1.2,13.3,1.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,5,7,15,2.0,0.5,1.25,12.2,0.5,0.0,0.0
2018,1,5,7,30,4.0,1.0,1.3,12.6,1.0,0.91,0.0
2018,1,5,7,45,2.0,4.0,1.35,13.0,4.0,3.58,0.0
2018,1,5,8,0,0.0,7.0,1.4,13.4,7.0,6.14,0.0
2018,1,5,8,15,14.5,19.5,1.5,13.7,22.0,17.91,9.02
2018,1,5,8,30,29.0,32.0,1.6,14.0,37.0,31.3,19.73
2018,1,5,8,45,72.0,63.5,1.7,14.35,80.5,67.71,48.75
2018,1,5,9,0,115.0,95.0,1.8,14.7,124.0,110.13,83.19
2018,1,5,9,15,58.0,87.0,1.75,14.85,101.5,93.75,72.26
2018,1,5,9,30,1.0,79.0,1.7,15.0,79.0,70.37,54.38
2018,1,5,9,45,1.0,91.0,1.65,15.15,91.0,81.37,63.64
2018,1,5,10,0,1.0,103.0,1.6,15.3,103.0,92.51,72.87
2018,1,5,10,15,0.5,112.0,1.6,15.4,112.0,100.77,79.63
2018,1,5,10,30,0.0,121.0,1.6,15.5,121.0,109.08,86.4
2018,1,5,10,45,0.0,105.0,1.6,15.65,105.0,94.02,73.69
2018,1,5,11,0,0.0,89.0,1.6,15.8,89.0,79.07,61.11
2018,1,5,11,15,0.0,73.5,1.65,15.9,73.5,65.01,49.29
2018,1,5,11,30,0.0,58.0,1.7,16.0,58.0,51.25,37.7
2018,1,5,11,45,5.0,96.5,1.75,16.1,99.0,89.62,69.9
2018,1,5,12,0,10.0,135.0,1.8,16.2,140.0,130.81,104.01
2018,1,5,12,15,7.0,126.0,1.85,16.2,129.5,120.1,95.03
2018,1,5,12,30,4.0,117.0,1.9,16.2,119.0,109.24,86.01
2018,1,5,12,45,2.5,94.5,2.0,16.2,95.5,86.37,67.05
2018,1,5,13,0,1.0,72.0,2.1,16.2,72.0,64.5,48.81
2018,1,5,13,15,4.5,85.0,2.05,16.05,87.0,79.18,61.34
2018,1,5,13,30,8.0,98.0,2.0,15.9,102.0,95.05,74.82
2018,1,5,13,45,4.0,82.5,2.0,15.75,84.5,76.67,59.4
2018,1,5,14,0,0.0,67.0,2.0,15.6,67.0,59.22,44.67
2018,1,5,14,15,10.5,81.0,1.85,15.35,85.0,81.23,63.82
2018,1,5,14,30,21.0,95.0,1.7,15.1,103.0,113.17,91.19
2018,1,5,14,45,10.5,78.5,1.5,14.9,82.5,79.74,62.73
2018,1,5,15,0,0.0,62.0,1.3,14.7,62.0,54.78,41.26
2018,1,5,15,15,0.0,50.0,1.3,14.7,50.0,44.13,32.19
2018,1,5,15,30,0.0,38.0,1.3,14.7,38.0,33.49,23.04
2018,1,5,15,45,0.0,30.5,1.2,14.0,30.5,26.86,17.32
2018,1,5,16,0,0.0,23.0,1.1,13.3,23.0,20.24,11.53
2018,1,5,16,15,0.0,16.5,1.2,13.1,16.5,14.5,6.39
2018,1,5,16,30,0.0,10.0,1.3,12.9,10.0,8.78,0.72
2018,1,5,16,45,0.0,5.5,1.45,12.65,5.5,5.0,0.0
2018,1,5,17,0,0.0,1.0,1.6,12.4,1.0,0.91,0.0
2018,1,5,17,15,0.0,0.5,1.8,12.25,0.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,6,7,15,19.0,3.5,1.2,7.4,3.5,0.0,0.0
2018,1,6,7,30,38.0,7.0,1.3,8.0,7.0,6.37,0.0
2018,1,6,7,45,82.0,20.5,1.4,8.6,26.5,16.67,0.0
2018,1,6,8,0,126.0,34.0,1.5,9.2,46.0,27.26,16.64
2018,1,6,8,15,337.0,39.0,1.55,9.6,93.0,41.87,23.53
2018,1,6,8,30,548.0,44.0,1.6,10.0,140.0,87.7,47.22
2018,1,6,8,45,622.0,46.5,1.7,10.45,181.5,137.23,83.83
2018,1,6,9,0,696.0,49.0,1.8,10.9,223.0,192.97,130.42
2018,1,6,9,15,720.0,54.0,1.85,11.3,258.5,245.82,178.85
2018,1,6,9,30,744.0,59.0,1.9,11.7,294.0,300.42,228.96
2018,1,6,9,45,758.0,64.5,1.9,12.1,326.0,353.29,277.04
2018,1,6,10,0,772.0,70.0,1.9,12.5,358.0,406.31,323.91
2018,1,6,10,15,786.5,72.5,2.0,12.9,385.0,456.31,367.27
2018,1,6,10,30,801.0,75.0,2.1,13.3,412.0,505.9,409.09
2018,1,6,10,45,839.0,71.0,2.2,13.7,439.5,560.91,454.09
2018,1,6,11,0,877.0,67.0,2.3,14.1,467.0,613.08,495.98
2018,1,6,11,15,884.5,67.5,2.3,14.35,482.0,654.1,528.1
2018,1,6,11,30,892.0,68.0,2.3,14.6,497.0,692.97,557.66
2018,1,6,11,45,897.0,68.5,2.3,14.85,505.0,727.71,582.22
2018,1,6,12,0,902.0,69.0,2.3,15.1,513.0,759.76,604.67
2018,1,6,12,15,901.5,68.5,2.25,15.2,512.5,783.53,620.99
2018,1,6,12,30,901.0,68.0,2.2,15.3,512.0,804.02,635.0
2018,1,6,12,45,896.0,68.5,2.1,15.4,504.0,818.79,644.53
2018,1,6,13,0,891.0,69.0,2.0,15.5,496.0,830.06,651.63
2018,1,6,13,15,884.0,68.5,1.9,15.45,481.0,834.87,654.59
2018,1,6,13,30,877.0,68.0,1.8,15.4,466.0,836.15,655.2
2018,1,6,13,45,866.0,66.5,1.7,15.4,444.0,829.26,650.0
2018,1,6,14,0,855.0,65.0,1.6,15.4,422.0,827.14,648.29
2018,1,6,14,15,821.5,66.0,1.6,15.2,390.0,797.93,628.9
2018,1,6,14,30,788.0,67.0,1.6,15.0,358.0,765.77,607.39
2018,1,6,14,45,713.0,70.0,1.55,14.85,315.0,699.33,559.81
2018,1,6,15,0,638.0,73.0,1.5,14.7,272.0,638.62,515.63
2018,1,6,15,15,658.0,62.5,1.5,14.7,244.5,629.14,508.83
2018,1,6,15,30,678.0,52.0,1.5,14.7,217.0,610.21,493.52
2018,1,6,15,45,632.5,46.5,1.15,13.35,178.5,552.04,447.08
2018,1,6,16,0,587.0,41.0,0.8,12.0,140.0,493.97,398.62
2018,1,6,16,15,463.5,35.5,0.85,11.6,100.0,393.28,314.36
2018,1,6,16,30,340.0,30.0,0.9,11.2,60.0,291.8,209.4
2018,1,6,16,45,198.5,18.5,0.9,10.75,33.5,161.36,0.0
2018,1,6,17,0,57.0,7.0,0.9,10.3,7.0,37.98,0.0
2018,1,6,17,15,28.5,3.5,0.9,10.15,3.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,7,7,15,11.0,2.5,1.65,5.6,2.5,0.0,0.0
2018,1,7,7,30,22.0,5.0,1.6,5.7,5.0,4.55,0.0
2018,1,7,7,45,15.0,15.5,1.6,5.8,16.0,13.68,0.0
2018,1,7,8,0,8.0,26.0,1.6,5.9,27.0,22.63,13.11
2018,1,7,8,15,4.0,39.0,1.55,6.0,39.5,33.98,23.37
2018,1,7,8,30,0.0,52.0,1.5,6.1,52.0,45.34,33.82
2018,1,7,8,45,2.5,68.5,1.4,6.2,69.0,60.31,47.11
2018,1,7,9,0,5.0,85.0,1.3,6.3,86.0,75.87,60.78
2018,1,7,9,15,6.0,92.0,1.35,6.5,93.5,83.08,67.12
2018,1,7,9,30,7.0,99.0,1.4,6.7,101.0,90.33,73.4
2018,1,7,9,45,4.5,102.5,1.45,6.9,104.0,93.15,75.83
2018,1,7,10,0,2.0,106.0,1.5,7.1,107.0,95.66,77.9
2018,1,7,10,15,1.0,107.0,1.55,7.45,107.5,96.28,78.23
2018,1,7,10,30,0.0,108.0,1.6,7.8,108.0,96.77,78.44
2018,1,7,10,45,0.0,100.5,1.65,8.15,100.5,89.77,72.23
2018,1,7,11,0,0.0,93.0,1.7,8.5,93.0,82.76,66.06
2018,1,7,11,15,0.0,93.5,1.65,9.05,93.5,83.21,66.25
2018,1,7,11,30,0.0,94.0,1.6,9.6,94.0,83.67,66.44
2018,1,7,11,45,0.0,98.0,1.55,10.2,98.0,87.44,69.45
2018,1,7,12,0,0.0,102.0,1.5,10.8,102.0,91.27,72.49
2018,1,7,12,15,0.0,102.5,1.45,11.1,102.5,91.81,72.85
2018,1,7,12,30,0.0,103.0,1.4,11.4,103.0,92.38,73.25
2018,1,7,12,45,0.0,103.0,1.35,11.75,103.0,92.51,73.28
2018,1,7,13,0,0.0,103.0,1.3,12.1,103.0,92.68,73.37
2018,1,7,13,15,0.5,108.5,1.25,12.25,108.5,98.79,78.54
2018,1,7,13,30,1.0,114.0,1.2,12.4,114.0,105.18,83.95
2018,1,7,13,45,1.0,120.0,1.1,12.55,120.0,112.07,89.75
2018,1,7,14,0,1.0,126.0,1.0,12.7,126.0,119.54,96.03
2018,1,7,14,15,1.5,118.0,0.9,12.5,118.5,112.56,90.37
2018,1,7,14,30,2.0,110.0,0.8,12.3,111.0,105.65,84.78
2018,1,7,14,45,1.5,102.5,0.65,12.05,103.0,98.59,78.96
2018,1,7,15,0,1.0,95.0,0.5,11.8,95.0,91.72,73.24
2018,1,7,15,15,0.5,80.0,0.5,11.8,80.0,76.13,59.98
2018,1,7,15,30,0.0,65.0,0.5,11.8,65.0,60.49,46.53
2018,1,7,15,45,0.0,53.0,0.7,10.9,53.0,48.7,36.38
2018,1,7,16,0,0.0,41.0,0.9,10.0,41.0,36.8,25.95
2018,1,7,16,15,0.0,30.5,0.9,9.8,30.5,26.9,17.03
2018,1,7,16,30,0.0,20.0,0.9,9.6,20.0,17.62,7.86
2018,1,7,16,45,11.0,12.5,0.9,9.4,12.5,17.8,0.0
2018,1,7,17,0,22.0,5.0,0.9,9.2,5.0,16.79,0.0
2018,1,7,17,15,11.0,2.5,0.9,9.15,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.4,9.15,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.25,8.6,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.2,8.6,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.2,8.55,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.2,8.45,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.2,8.4,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.3,8.25,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.35,9.0,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.5,9.2,1.0,0.91,0.0
2018,1,8,7,45,0.0,3.0,1.65,9.4,3.0,2.63,0.0
2018,1,8,8,0,0.0,5.0,1.8,9.6,5.0,4.38,0.0
2018,1,8,8,15,0.0,6.0,1.95,9.85,6.0,5.26,0.0
2018,1,8,8,30,0.0,7.0,2.1,10.1,7.0,6.14,0.0
2018,1,8,8,45,0.0,8.5,2.25,10.3,8.5,7.46,0.82
2018,1,8,9,0,0.0,10.0,2.4,10.5,10.0,8.78,2.0
2018,1,8,9,15,0.0,11.5,2.55,10.75,11.5,10.1,3.16
2018,1,8,9,30,0.0,13.0,2.7,11.0,13.0,11.43,4.31
2018,1,8,9,45,0.0,16.5,2.85,11.2,16.5,14.51,6.98
2018,1,8,10,0,0.0,20.0,3.0,11.4,20.0,17.6,9.64
2018,1,8,10,15,0.0,27.0,3.0,11.5,27.0,23.78,14.97
2018,1,8,10,30,0.0,34.0,3.0,11.6,34.0,29.97,20.28
2018,1,8,10,45,0.0,40.0,2.95,11.7,40.0,35.29,24.8
2018,1,8,11,0,0.0,46.0,2.9,11.8,46.0,40.6,29.32
2018,1,8,11,15,0.0,44.0,2.85,11.9,44.0,38.84,27.76
2018,1,8,11,30,0.0,42.0,2.8,12.0,42.0,37.07,26.21
2018,1,8,11,45,0.0,50.0,2.7,12.15,50.0,44.16,32.24
2018,1,8,12,0,0.0,58.0,2.6,12.3,58.0,51.26,38.25
2018,1,8,12,15,0.0,50.5,2.45,12.35,50.5,44.61,32.57
2018,1,8,12,30,0.0,43.0,2.3,12.4,43.0,37.96,26.9
2018,1,8,12,45,0.0,42.0,2.15,12.5,42.0,37.07,26.15
2018,1,8,13,0,0.0,41.0,2.0,12.6,41.0,36.19,25.4
2018,1,8,13,15,0.0,36.5,1.8,12.65,36.5,32.2,22.01
2018,1,8,13,30,0.0,32.0,1.6,12.7,32.0,28.22,18.63
2018,1,8,13,45,0.0,27.5,1.4,12.7,27.5,24.24,15.24
2018,1,8,14,0,0.0,23.0,1.2,12.7,23.0,20.26,11.85
2018,1,8,14,15,0.0,29.5,1.15,12.6,29.5,25.99,16.83
2018,1,8,14,30,0.0,36.0,1.1,12.5,36.0,31.73,21.82
2018,1,8,14,45,0.0,34.0,1.0,12.35,34.0,29.96,20.33
2018,1,8,15,0,0.0,32.0,0.9,12.2,32.0,28.18,18.83
2018,1,8,15,15,0.0,21.0,0.9,12.2,21.0,18.47,10.41
2018,1,8,15,30,0.0,10.0,0.9,12.2,10.0,8.78,1.97
2018,1,8,15,45,7.5,22.5,0.95,11.8,24.0,25.72,16.85
2018,1,8,16,0,15.0,35.0,1.0,11.4,38.0,43.83,32.32
2018,1,8,16,15,9.0,26.5,1.0,11.3,28.0,30.57,20.29
2018,1,8,16,30,3.0,18.0,1.0,11.2,18.0,17.75,8.17
2018,1,8,16,45,2.5,10.5,1.0,11.1,10.5,10.73,0.0
2018,1,8,17,0,2.0,3.0,1.0,11.0,3.0,3.85,0.0
2018,1,8,17,15,1.0,1.5,1.0,11.0,1.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,9,7,15,3.0,1.5,0.9,11.05,1.5,0.0,0.0
2018,1,9,7,30,6.0,3.0,1.0,11.4,3.0,2.73,0.0
2018,1,9,7,45,3.0,9.5,1.1,11.8,9.5,8.51,0.0
2018,1,9,8,0,0.0,16.0,1.2,12.2,16.0,14.07,5.82
2018,1,9,8,15,0.0,23.0,1.25,12.5,23.0,20.25,11.33
2018,1,9,8,30,0.0,30.0,1.3,12.8,30.0,26.43,16.89
2018,1,9,8,45,0.0,40.0,1.35,13.1,40.0,35.28,24.64
2018,1,9,9,0,0.0,50.0,1.4,13.4,50.0,44.14,32.34
2018,1,9,9,15,0.0,62.0,1.3,13.55,62.0,54.79,41.49
2018,1,9,9,30,0.0,74.0,1.2,13.7,74.0,65.52,50.61
2018,1,9,9,45,7.0,102.5,1.1,13.85,105.0,94.01,74.53
2018,1,9,10,0,14.0,131.0,1.0,14.0,136.0,123.93,99.37
2018,1,9,10,15,33.5,152.0,0.8,14.0,166.0,158.91,128.11
2018,1,9,10,30,53.0,173.0,0.6,14.0,196.0,192.75,155.53
2018,1,9,10,45,88.0,187.0,0.45,14.0,227.0,230.4,185.83
2018,1,9,11,0,123.0,201.0,0.3,14.0,258.0,280.26,225.18
2018,1,9,11,15,114.5,206.0,0.4,14.0,260.5,287.32,230.72
2018,1,9,11,30,106.0,211.0,0.5,14.0,263.0,282.81,227.51
2018,1,9,11,45,65.5,193.5,0.65,14.05,225.5,239.41,192.88
2018,1,9,12,0,25.0,176.0,0.8,14.1,188.0,183.11,147.1
2018,1,9,12,15,12.5,133.5,0.95,14.1,139.5,131.57,105.05
2018,1,9,12,30,0.0,91.0,1.1,14.1,91.0,80.89,62.76
2018,1,9,12,45,0.0,82.5,1.25,14.1,82.5,73.03,56.29
2018,1,9,13,0,0.0,74.0,1.4,14.1,74.0,65.46,49.97
2018,1,9,13,15,0.0,81.0,1.45,14.05,81.0,71.69,55.28
2018,1,9,13,30,0.0,88.0,1.5,14.0,88.0,78.37,60.97
2018,1,9,13,45,4.5,84.0,1.55,13.95,86.0,78.48,61.34
2018,1,9,14,0,9.0,80.0,1.6,13.9,84.0,78.6,61.74
2018,1,9,14,15,4.5,59.0,1.5,13.75,61.0,55.92,42.44
2018,1,9,14,30,0.0,38.0,1.4,13.6,38.0,33.5,23.19
2018,1,9,14,45,6.5,44.0,1.3,13.5,46.0,44.17,32.69
2018,1,9,15,0,13.0,50.0,1.2,13.4,54.0,57.05,44.02
2018,1,9,15,15,6.5,37.0,1.2,13.4,39.0,37.73,27.17
2018,1,9,15,30,0.0,24.0,1.2,13.4,24.0,21.11,12.57
2018,1,9,15,45,82.0,28.0,0.95,12.85,42.5,100.86,83.28
2018,1,9,16,0,164.0,32.0,0.7,12.3,61.0,180.48,150.12
2018,1,9,16,15,82.0,20.0,0.7,12.05,34.5,101.26,80.55
2018,1,9,16,30,0.0,8.0,0.7,11.8,8.0,7.02,0.0
2018,1,9,16,45,5.0,6.0,0.7,11.55,6.0,8.37,0.0
2018,1,9,17,0,10.0,4.0,0.7,11.3,4.0,9.24,0.0
2018,1,9,17,15,5.0,2.0,0.75,11.1,2.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,10,7,15,12.0,2.5,1.85,8.05,2.5,0.0,0.0
2018,1,10,7,30,24.0,5.0,1.9,8.4,5.0,4.55,0.0
2018,1,10,7,45,33.5,19.0,1.9,8.75,21.0,16.03,0.0
2018,1,10,8,0,43.0,33.0,1.9,9.1,37.0,27.25,16.82
2018,1,10,8,15,73.0,50.0,1.95,9.35,61.0,42.96,29.54
2018,1,10,8,30,103.0,67.0,2.0,9.6,85.0,66.05,46.95
2018,1,10,8,45,128.0,82.5,2.1,9.85,111.0,91.15,67.15
2018,1,10,9,0,153.0,98.0,2.2,10.1,137.0,119.35,90.91
2018,1,10,9,15,156.5,113.5,2.25,10.25,158.5,145.04,113.9
2018,1,10,9,30,160.0,129.0,2.3,10.4,180.0,171.24,137.28
2018,1,10,9,45,137.5,141.5,2.3,10.55,189.0,185.51,150.8
2018,1,10,10,0,115.0,154.0,2.3,10.7,198.0,197.38,161.7
2018,1,10,10,15,118.0,167.0,2.35,10.8,215.0,219.45,180.57
2018,1,10,10,30,121.0,180.0,2.4,10.9,232.0,241.88,199.47
2018,1,10,10,45,126.5,190.0,2.4,11.0,246.5,262.93,217.01
2018,1,10,11,0,132.0,200.0,2.4,11.1,261.0,284.4,234.73
2018,1,10,11,15,97.5,194.0,2.4,11.15,240.0,253.3,208.94
2018,1,10,11,30,63.0,188.0,2.4,11.2,219.0,228.08,187.7
2018,1,10,11,45,37.5,170.5,2.4,11.25,189.0,194.13,159.19
2018,1,10,12,0,12.0,153.0,2.4,11.3,159.0,149.95,121.82
2018,1,10,12,15,6.5,140.0,2.35,11.35,143.5,133.35,107.85
2018,1,10,12,30,1.0,127.0,2.3,11.4,128.0,116.51,93.55
2018,1,10,12,45,0.5,115.0,2.3,11.45,115.5,104.53,83.51
2018,1,10,13,0,0.0,103.0,2.3,11.5,103.0,92.58,73.45
2018,1,10,13,15,1.5,102.5,2.2,11.6,103.0,93.56,74.39
2018,1,10,13,30,3.0,102.0,2.1,11.7,103.0,94.62,75.4
2018,1,10,13,45,22.0,106.0,2.05,11.75,115.5,122.94,100.2
2018,1,10,14,0,41.0,110.0,2.0,11.8,128.0,144.6,119.26
2018,1,10,14,15,106.5,88.5,1.9,11.85,130.0,188.67,158.83
2018,1,10,14,30,172.0,67.0,1.8,11.9,132.0,230.08,195.63
2018,1,10,14,45,162.0,58.0,1.7,11.9,115.0,225.38,191.26
2018,1,10,15,0,152.0,49.0,1.6,11.9,98.0,203.27,172.62
2018,1,10,15,15,97.5,36.0,1.6,11.9,66.0,125.66,105.74
2018,1,10,15,30,43.0,23.0,1.6,11.9,34.0,64.67,51.77
2018,1,10,15,45,119.5,26.0,1.2,11.5,49.0,138.03,116.24
2018,1,10,16,0,196.0,29.0,0.8,11.1,64.0,197.74,165.92
2018,1,10,16,15,117.0,19.5,0.8,10.9,39.0,123.7,100.42
2018,1,10,16,30,38.0,10.0,0.8,10.7,14.0,42.29,28.77
2018,1,10,16,45,19.0,5.5,0.8,10.5,7.5,21.15,0.0
2018,1,10,17,0,0.0,1.0,0.8,10.3,1.0,0.91,0.0
2018,1,10,17,15,0.0,0.5,0.8,10.25,0.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.45,10.15,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.4,10.25,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.35,10.3,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.25,10.35,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.2,10.4,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.25,10.35,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,10.25,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,11,7,15,10.0,3.0,0.5,10.35,3.0,0.0,0.0
2018,1,11,7,30,20.0,6.0,0.6,10.5,6.0,5.46,0.0
2018,1,11,7,45,48.5,20.5,0.7,10.7,24.0,16.67,0.0
2018,1,11,8,0,77.0,35.0,0.8,10.9,42.0,27.94,17.35
2018,1,11,8,15,112.5,48.0,0.95,11.25,64.5,41.44,27.54
2018,1,11,8,30,148.0,61.0,1.1,11.6,87.0,64.74,43.76
2018,1,11,8,45,193.5,77.5,1.25,11.95,121.0,96.76,68.4
2018,1,11,9,0,239.0,94.0,1.4,12.3,155.0,134.41,99.18
2018,1,11,9,15,184.5,105.0,1.45,12.6,156.5,146.76,113.2
2018,1,11,9,30,130.0,116.0,1.5,12.9,158.0,149.51,118.36
2018,1,11,9,45,75.5,126.5,1.6,13.2,151.5,144.12,115.65
2018,1,11,10,0,21.0,137.0,1.7,13.5,145.0,132.36,106.57
2018,1,11,10,15,13.5,131.5,1.6,13.9,137.0,124.95,100.24
2018,1,11,10,30,6.0,126.0,1.5,14.3,129.0,116.67,93.08
2018,1,11,10,45,14.0,145.0,1.45,14.7,151.5,139.73,112.05
2018,1,11,11,0,22.0,164.0,1.4,15.1,174.0,163.92,131.72
2018,1,11,11,15,97.5,190.0,1.3,15.4,237.5,248.82,201.55
2018,1,11,11,30,173.0,216.0,1.2,15.7,301.0,344.27,277.52
2018,1,11,11,45,197.5,218.0,1.05,16.0,316.5,372.29,298.61
2018,1,11,12,0,222.0,220.0,0.9,16.3,332.0,401.33,320.52
2018,1,11,12,15,169.5,222.0,0.95,16.45,307.5,371.75,296.75
2018,1,11,12,30,117.0,224.0,1.0,16.6,283.0,339.16,270.68
2018,1,11,12,45,117.5,219.0,1.05,16.75,277.5,338.83,270.93
2018,1,11,13,0,118.0,214.0,1.1,16.9,272.0,338.08,270.67
2018,1,11,13,15,245.5,195.0,1.2,16.85,311.0,442.22,355.06
2018,1,11,13,30,373.0,176.0,1.3,16.8,350.0,532.02,426.31
2018,1,11,13,45,447.0,153.0,1.4,16.75,352.0,588.62,470.57
2018,1,11,14,0,521.0,130.0,1.5,16.7,354.0,626.03,501.04
2018,1,11,14,15,559.5,114.0,1.45,16.5,340.5,646.0,516.17
2018,1,11,14,30,598.0,98.0,1.4,16.3,327.0,656.57,524.48
2018,1,11,14,45,669.5,79.0,1.35,16.1,314.0,686.38,546.86
2018,1,11,15,0,741.0,60.0,1.3,15.9,301.0,705.29,560.7
2018,1,11,15,15,673.0,60.0,1.3,15.9,258.5,637.77,510.95
2018,1,11,15,30,605.0,60.0,1.3,15.9,216.0,576.89,465.42
2018,1,11,15,45,513.5,56.5,1.0,14.85,173.0,489.28,397.28
2018,1,11,16,0,422.0,53.0,0.7,13.8,130.0,404.43,328.4
2018,1,11,16,15,315.0,45.0,0.75,13.25,94.0,305.82,246.83
