Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,12,15,660.0,147.5,2.55,18.25,525.5,716.95,564.77
2018,2,1,12,30,659.0,149.0,2.6,18.5,527.0,737.61,579.48
2018,2,1,12,45,716.0,129.5,2.65,18.75,536.5,781.32,610.66
2018,2,1,13,0,773.0,110.0,2.7,19.0,546.0,818.31,636.7
2018,2,1,13,15,744.0,116.5,2.65,19.1,528.0,818.14,636.14
2018,2,1,13,30,715.0,123.0,2.6,19.2,510.0,809.69,630.16
2018,2,1,13,45,736.5,111.5,2.6,19.3,497.0,821.17,638.88
2018,2,1,14,0,758.0,100.0,2.6,19.4,484.0,829.13,645.06
2018,2,1,14,15,755.0,94.0,2.4,19.3,459.0,813.6,633.77
2018,2,1,14,30,752.0,88.0,2.2,19.2,434.0,800.02,624.07
2018,2,1,14,45,734.5,82.5,2.05,19.1,399.5,771.13,603.8
2018,2,1,15,0,717.0,77.0,1.9,19.0,365.0,739.57,581.56
2018,2,1,15,15,713.0,70.0,1.9,19.0,332.5,715.1,565.12
2018,2,1,15,30,709.0,63.0,1.9,19.0,300.0,687.84,546.14
2018,2,1,15,45,642.5,61.0,1.45,17.8,254.0,619.98,495.6
2018,2,1,16,0,576.0,59.0,1.0,16.6,208.0,548.87,441.09
2018,2,1,16,15,575.5,48.5,1.1,16.1,173.5,516.38,416.71
2018,2,1,16,30,575.0,38.0,1.2,15.6,139.0,476.27,383.7
2018,2,1,16,45,459.0,33.0,1.25,15.1,98.5,378.52,301.21
2018,2,1,17,0,343.0,28.0,1.3,14.6,58.0,282.79,199.71
2018,2,1,17,15,205.0,17.0,1.3,14.35,32.0,131.63,0.0
2018,2,1,17,30,67.0,6.0,1.3,14.1,6.0,5.46,0.0
2018,2,1,17,45,33.5,3.0,1.35,13.85,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,2,2,7,15,143.0,10.0,2.1,8.25,17.0,9.1,0.0
2018,2,2,7,30,286.0,20.0,2.4,8.9,34.0,16.89,0.0
2018,2,2,7,45,353.5,28.5,2.7,9.6,65.0,23.22,13.4
2018,2,2,8,0,421.0,37.0,3.0,10.3,96.0,29.37,20.26
2018,2,2,8,15,342.0,59.0,2.95,10.9,118.0,50.91,34.18
2018,2,2,8,30,263.0,81.0,2.9,11.5,140.0,88.03,59.8
2018,2,2,8,45,381.0,83.5,2.9,12.1,189.5,126.34,85.44
2018,2,2,9,0,499.0,86.0,2.9,12.7,239.0,181.07,127.9
2018,2,2,9,15,463.0,106.0,2.85,13.15,263.0,220.32,165.27
2018,2,2,9,30,427.0,126.0,2.8,13.6,287.0,257.54,200.33
2018,2,2,9,45,507.5,123.5,2.8,14.05,333.0,313.27,247.42
2018,2,2,10,0,588.0,121.0,2.8,14.5,379.0,380.39,303.44
2018,2,2,10,15,612.5,124.0,2.75,14.95,409.5,429.81,344.89
2018,2,2,10,30,637.0,127.0,2.7,15.4,440.0,480.38,386.2
2018,2,2,10,45,666.5,125.5,2.7,15.85,467.0,530.14,426.03
2018,2,2,11,0,696.0,124.0,2.7,16.3,494.0,580.66,465.48
2018,2,2,11,15,631.5,148.0,2.65,16.65,491.5,595.19,475.69
2018,2,2,11,30,567.0,172.0,2.6,17.0,489.0,597.45,476.37
2018,2,2,11,45,604.5,162.5,2.6,17.4,506.0,644.88,512.22
2018,2,2,12,0,642.0,153.0,2.6,17.8,523.0,687.51,543.8
2018,2,2,12,15,752.0,121.0,2.6,18.1,555.5,762.65,598.52
2018,2,2,12,30,862.0,89.0,2.6,18.4,588.0,835.0,648.8
2018,2,2,12,45,893.0,80.0,2.65,18.7,592.0,863.45,667.95
2018,2,2,13,0,924.0,71.0,2.7,19.0,596.0,896.43,690.66
2018,2,2,13,15,866.0,84.0,2.7,19.05,567.0,875.25,675.94
2018,2,2,13,30,808.0,97.0,2.7,19.1,538.0,857.92,664.48
2018,2,2,13,45,797.0,93.5,2.75,19.15,514.5,850.11,660.15
2018,2,2,14,0,786.0,90.0,2.8,19.2,491.0,838.81,653.36
2018,2,2,14,15,794.0,82.0,2.7,19.1,468.5,835.56,651.74
2018,2,2,14,30,802.0,74.0,2.6,19.0,446.0,828.61,647.51
2018,2,2,14,45,797.0,69.0,2.45,18.9,416.0,810.5,635.01
2018,2,2,15,0,792.0,64.0,2.3,18.8,386.0,789.18,620.23
2018,2,2,15,15,761.0,61.5,2.3,18.8,346.0,746.22,590.45
2018,2,2,15,30,730.0,59.0,2.3,18.8,306.0,701.52,558.87
2018,2,2,15,45,681.0,59.0,1.65,17.65,265.5,644.3,515.26
2018,2,2,16,0,632.0,59.0,1.0,16.5,225.0,592.98,474.05
2018,2,2,16,15,513.5,55.5,1.05,15.9,174.0,481.59,390.02
2018,2,2,16,30,395.0,52.0,1.1,15.3,123.0,375.98,305.49
2018,2,2,16,45,262.0,42.0,1.15,14.7,83.5,258.56,207.44
2018,2,2,17,0,129.0,32.0,1.2,14.1,44.0,143.01,102.59
2018,2,2,17,15,78.5,18.5,1.2,13.9,24.5,79.12,0.0
2018,2,2,17,30,28.0,5.0,1.2,13.7,5.0,19.25,0.0
2018,2,2,17,45,14.0,2.5,1.25,13.45,2.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,3,7,15,142.5,10.5,1.6,8.6,18.0,9.55,0.0
2018,2,3,7,30,285.0,21.0,1.8,9.6,36.0,17.75,0.0
2018,2,3,7,45,410.5,28.5,2.05,10.55,74.5,23.21,13.57
2018,2,3,8,0,536.0,36.0,2.3,11.5,113.0,31.3,21.9
2018,2,3,8,15,612.0,41.0,2.4,12.1,158.5,44.65,25.5
2018,2,3,8,30,688.0,46.0,2.5,12.7,204.0,95.64,49.56
2018,2,3,8,45,731.0,50.0,2.6,13.35,248.5,150.08,89.36
2018,2,3,9,0,774.0,54.0,2.7,14.0,293.0,209.19,139.42
2018,2,3,9,15,803.5,56.5,2.75,14.6,334.5,267.66,192.09
2018,2,3,9,30,833.0,59.0,2.8,15.2,376.0,329.25,247.62
2018,2,3,9,45,852.5,61.5,2.8,15.75,413.0,387.83,300.04
2018,2,3,10,0,872.0,64.0,2.8,16.3,450.0,446.97,351.41
2018,2,3,10,15,885.0,65.0,2.75,16.65,480.5,501.67,397.9
2018,2,3,10,30,898.0,66.0,2.7,17.0,511.0,555.62,442.22
2018,2,3,10,45,907.5,67.5,2.65,17.35,535.5,607.08,483.14
2018,2,3,11,0,917.0,69.0,2.6,17.7,560.0,656.95,521.56
2018,2,3,11,15,922.5,70.0,2.55,18.0,577.0,701.77,555.22
2018,2,3,11,30,928.0,71.0,2.5,18.3,594.0,744.2,584.66
2018,2,3,11,45,930.5,71.0,2.45,18.55,603.0,780.64,609.19
2018,2,3,12,0,933.0,71.0,2.4,18.8,612.0,814.08,631.38
2018,2,3,12,15,933.5,71.5,2.4,18.95,614.0,843.33,651.13
2018,2,3,12,30,934.0,72.0,2.4,19.1,616.0,869.2,668.53
2018,2,3,12,45,932.0,71.5,2.4,19.3,610.0,888.24,681.12
2018,2,3,13,0,930.0,71.0,2.4,19.5,604.0,903.58,691.32
2018,2,3,13,15,925.5,70.5,2.35,19.55,590.0,912.98,697.52
2018,2,3,13,30,921.0,70.0,2.3,19.6,576.0,918.58,701.31
2018,2,3,13,45,913.5,69.0,2.3,19.65,555.0,917.05,700.89
2018,2,3,14,0,906.0,68.0,2.3,19.7,534.0,911.75,698.11
2018,2,3,14,15,894.5,66.0,2.2,19.6,505.5,897.87,689.02
2018,2,3,14,30,883.0,64.0,2.1,19.5,477.0,880.45,677.62
2018,2,3,14,45,866.5,62.0,2.0,19.45,443.0,855.27,660.73
2018,2,3,15,0,850.0,60.0,1.9,19.4,409.0,827.09,641.7
2018,2,3,15,15,825.5,58.0,1.9,19.4,369.5,789.42,616.52
2018,2,3,15,30,801.0,56.0,1.9,19.4,330.0,757.64,595.04
2018,2,3,15,45,766.0,52.5,1.35,18.4,287.0,705.17,555.18
2018,2,3,16,0,731.0,49.0,0.8,17.4,244.0,651.8,512.78
2018,2,3,16,15,677.0,44.5,0.8,17.15,199.0,582.65,461.53
2018,2,3,16,30,623.0,40.0,0.8,16.9,154.0,514.77,408.52
2018,2,3,16,45,509.5,34.5,0.75,16.65,110.0,408.12,321.69
2018,2,3,17,0,396.0,29.0,0.7,16.4,66.0,318.4,232.22
2018,2,3,17,15,243.0,19.0,0.7,16.45,37.5,183.09,0.0
2018,2,3,17,30,90.0,9.0,0.7,16.5,9.0,55.58,0.0
2018,2,3,17,45,45.0,4.5,0.7,16.5,4.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,4,7,15,31.5,9.5,1.0,9.85,11.5,8.64,0.0
2018,2,4,7,30,63.0,19.0,1.0,10.5,23.0,15.56,0.0
2018,2,4,7,45,91.5,36.0,0.95,11.15,47.0,28.76,18.39
2018,2,4,8,0,120.0,53.0,0.9,11.8,71.0,41.59,30.99
2018,2,4,8,15,159.0,70.5,1.1,12.2,102.5,58.04,42.01
2018,2,4,8,30,198.0,88.0,1.3,12.6,134.0,88.57,62.45
2018,2,4,8,45,258.0,99.5,1.45,13.0,172.0,122.32,87.14
2018,2,4,9,0,318.0,111.0,1.6,13.4,210.0,163.18,119.77
2018,2,4,9,15,263.5,133.5,1.7,13.8,223.0,190.65,146.5
2018,2,4,9,30,209.0,156.0,1.8,14.2,236.0,209.2,164.94
2018,2,4,9,45,269.0,165.5,1.85,14.55,279.0,258.7,205.64
2018,2,4,10,0,329.0,175.0,1.9,14.9,322.0,311.7,249.06
2018,2,4,10,15,409.5,171.0,2.0,15.35,367.0,373.91,299.45
2018,2,4,10,30,490.0,167.0,2.1,15.8,412.0,438.12,350.95
2018,2,4,10,45,522.5,167.0,2.15,16.25,439.5,484.63,387.79
2018,2,4,11,0,555.0,167.0,2.2,16.7,467.0,532.61,425.14
2018,2,4,11,15,612.0,155.5,2.25,17.0,495.5,591.55,470.6
2018,2,4,11,30,669.0,144.0,2.3,17.3,524.0,648.26,513.7
2018,2,4,11,45,713.5,135.0,2.3,17.6,546.5,699.59,551.74
2018,2,4,12,0,758.0,126.0,2.3,17.9,569.0,750.9,588.28
2018,2,4,12,15,843.0,101.5,2.25,17.95,595.5,813.51,631.81
2018,2,4,12,30,928.0,77.0,2.2,18.0,622.0,872.05,671.65
2018,2,4,12,45,924.5,77.5,2.15,18.05,615.5,891.02,683.73
2018,2,4,13,0,921.0,78.0,2.1,18.1,609.0,906.28,693.73
2018,2,4,13,15,917.0,77.0,2.05,18.1,595.5,915.53,699.87
2018,2,4,13,30,913.0,76.0,2.0,18.1,582.0,920.99,703.62
2018,2,4,13,45,905.5,74.5,2.0,18.15,560.5,918.9,702.81
2018,2,4,14,0,898.0,73.0,2.0,18.2,539.0,913.04,699.67
2018,2,4,14,15,881.0,72.0,1.95,18.25,509.0,895.62,688.21
2018,2,4,14,30,864.0,71.0,1.9,18.3,479.0,874.81,674.57
2018,2,4,14,45,849.5,68.0,1.9,18.4,445.0,859.13,664.93
2018,2,4,15,0,835.0,65.0,1.9,18.5,411.0,831.45,646.75
2018,2,4,15,15,810.0,62.5,1.9,18.5,371.5,792.64,620.74
2018,2,4,15,30,785.0,60.0,1.9,18.5,332.0,751.63,592.63
2018,2,4,15,45,757.5,55.5,1.45,17.4,290.0,704.12,557.52
2018,2,4,16,0,730.0,51.0,1.0,16.3,248.0,655.29,519.79
2018,2,4,16,15,676.5,46.5,1.05,15.75,203.0,586.31,469.19
2018,2,4,16,30,623.0,42.0,1.1,15.2,158.0,518.48,416.53
2018,2,4,16,45,526.5,36.0,1.15,14.7,115.0,422.04,337.52
2018,2,4,17,0,430.0,30.0,1.2,14.2,72.0,341.23,256.31
2018,2,4,17,15,260.0,19.5,1.2,14.15,41.0,195.48,0.0
2018,2,4,17,30,90.0,9.0,1.2,14.1,10.0,55.74,0.0
2018,2,4,17,45,45.0,4.5,1.2,14.1,5.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,5,7,15,136.5,11.5,1.7,8.95,19.5,10.46,0.0
2018,2,5,7,30,273.0,23.0,1.9,9.7,39.0,19.42,0.0
2018,2,5,7,45,398.0,31.0,2.15,10.4,78.0,25.25,15.67
2018,2,5,8,0,523.0,39.0,2.4,11.1,117.0,31.05,21.82
2018,2,5,8,15,593.0,44.5,2.5,11.7,162.0,48.21,28.25
2018,2,5,8,30,663.0,50.0,2.6,12.3,207.0,98.22,52.61
2018,2,5,8,45,707.5,54.0,2.65,12.95,251.5,151.59,91.83
2018,2,5,9,0,752.0,58.0,2.7,13.6,296.0,209.86,141.21
2018,2,5,9,15,696.0,75.0,2.85,14.3,318.5,256.88,187.18
2018,2,5,9,30,640.0,92.0,3.0,15.0,341.0,298.69,227.96
2018,2,5,9,45,533.5,125.5,3.15,15.7,346.5,326.4,256.28
2018,2,5,10,0,427.0,159.0,3.3,16.4,352.0,344.71,274.52
2018,2,5,10,15,446.5,168.0,3.35,17.0,381.5,389.51,311.6
2018,2,5,10,30,466.0,177.0,3.4,17.6,411.0,435.48,348.68
2018,2,5,10,45,401.5,201.5,3.4,18.2,410.0,440.16,352.26
2018,2,5,11,0,337.0,226.0,3.4,18.8,409.0,446.01,355.94
2018,2,5,11,15,350.0,230.0,3.4,19.3,425.5,476.89,379.72
2018,2,5,11,30,363.0,234.0,3.4,19.8,442.0,507.8,403.05
2018,2,5,11,45,461.0,210.0,3.4,20.35,478.5,584.78,462.19
2018,2,5,12,0,559.0,186.0,3.4,20.9,515.0,655.08,515.31
2018,2,5,12,15,684.5,147.5,3.35,21.2,551.5,741.71,579.95
2018,2,5,12,30,810.0,109.0,3.3,21.5,588.0,819.74,634.3
2018,2,5,12,45,870.0,89.5,3.2,21.85,599.5,868.25,666.53
2018,2,5,13,0,930.0,70.0,3.1,22.2,611.0,906.3,691.29
2018,2,5,13,15,924.5,70.0,2.95,22.3,597.0,915.48,696.42
2018,2,5,13,30,919.0,70.0,2.8,22.4,583.0,920.83,699.24
2018,2,5,13,45,912.0,68.0,2.7,22.45,561.5,918.47,697.45
2018,2,5,14,0,905.0,66.0,2.6,22.5,540.0,912.3,693.26
2018,2,5,14,15,893.5,65.0,2.4,22.4,512.0,899.67,684.32
2018,2,5,14,30,882.0,64.0,2.2,22.3,484.0,883.53,673.05
2018,2,5,14,45,866.0,61.5,2.05,22.2,449.5,858.04,655.81
2018,2,5,15,0,850.0,59.0,1.9,22.1,415.0,829.49,636.43
2018,2,5,15,15,826.0,57.0,1.9,22.1,375.5,792.06,611.78
2018,2,5,15,30,802.0,55.0,1.9,22.1,336.0,760.65,590.9
2018,2,5,15,45,767.5,52.0,1.45,20.8,293.0,709.07,553.85
2018,2,5,16,0,733.0,49.0,1.0,19.5,250.0,656.54,514.55
2018,2,5,16,15,679.0,45.0,1.05,18.95,205.0,587.72,464.87
2018,2,5,16,30,625.0,41.0,1.1,18.4,160.0,520.14,413.23
2018,2,5,16,45,535.5,35.0,1.15,17.85,117.0,428.35,339.2
2018,2,5,17,0,446.0,29.0,1.2,17.3,74.0,341.41,257.13
2018,2,5,17,15,280.0,19.5,1.2,17.15,42.5,209.19,6.15
2018,2,5,17,30,114.0,10.0,1.2,17.0,11.0,69.5,0.0
2018,2,5,17,45,57.0,5.0,1.2,16.8,5.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.75,6.7,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,2,6,7,15,178.0,11.0,3.25,7.95,22.0,10.01,0.0
2018,2,6,7,30,356.0,22.0,3.4,8.6,44.0,20.13,1.83
2018,2,6,7,45,486.0,28.5,3.55,9.25,86.5,25.12,15.8
2018,2,6,8,0,616.0,35.0,3.7,9.9,129.0,30.21,21.22
2018,2,6,8,15,686.5,39.0,3.8,10.65,176.5,45.42,24.43
2018,2,6,8,30,757.0,43.0,3.9,11.4,224.0,100.04,50.56
2018,2,6,8,45,797.0,46.0,4.0,12.15,270.5,159.82,95.2
2018,2,6,9,0,837.0,49.0,4.1,12.9,317.0,221.31,148.1
2018,2,6,9,15,863.5,51.5,4.2,13.55,360.0,282.51,204.08
2018,2,6,9,30,890.0,54.0,4.3,14.2,403.0,345.59,261.91
2018,2,6,9,45,906.5,55.5,4.35,14.85,440.0,405.43,316.32
2018,2,6,10,0,923.0,57.0,4.4,15.5,477.0,465.37,369.24
2018,2,6,10,15,934.5,59.0,4.45,16.05,509.0,523.23,418.99
2018,2,6,10,30,946.0,61.0,4.5,16.6,541.0,580.14,466.33
2018,2,6,10,45,954.0,62.0,4.55,17.1,565.5,632.66,508.94
2018,2,6,11,0,962.0,63.0,4.6,17.6,590.0,683.32,548.89
2018,2,6,11,15,968.0,63.0,4.6,17.95,607.5,729.4,584.17
2018,2,6,11,30,974.0,63.0,4.6,18.3,625.0,772.94,614.92
2018,2,6,11,45,977.0,62.5,4.65,18.6,634.0,810.91,641.71
2018,2,6,12,0,980.0,62.0,4.7,18.9,643.0,845.71,666.09
2018,2,6,12,15,978.5,63.0,4.7,19.1,644.5,875.34,686.61
2018,2,6,12,30,977.0,64.0,4.7,19.3,646.0,901.31,704.53
2018,2,6,12,45,974.0,64.0,4.65,19.45,639.5,921.02,717.8
2018,2,6,13,0,971.0,64.0,4.6,19.6,633.0,936.84,728.41
2018,2,6,13,15,965.5,64.0,4.55,19.65,618.5,946.5,735.1
2018,2,6,13,30,960.0,64.0,4.5,19.7,604.0,952.17,739.16
2018,2,6,13,45,952.0,63.0,4.4,19.7,582.0,950.31,737.82
2018,2,6,14,0,944.0,62.0,4.3,19.7,560.0,944.5,734.21
2018,2,6,14,15,913.0,65.5,4.05,19.5,526.5,920.01,717.28
2018,2,6,14,30,882.0,69.0,3.8,19.3,493.0,892.21,698.12
2018,2,6,14,45,838.5,71.5,3.55,19.15,451.5,857.89,674.1
2018,2,6,15,0,795.0,74.0,3.3,19.0,410.0,812.16,641.67
2018,2,6,15,15,771.0,70.5,3.3,19.0,371.0,773.47,615.02
2018,2,6,15,30,747.0,67.0,3.3,19.0,332.0,732.63,586.15
2018,2,6,15,45,720.5,61.5,2.65,17.65,290.5,685.45,551.61
2018,2,6,16,0,694.0,56.0,2.0,16.3,249.0,636.97,514.52
2018,2,6,16,15,627.0,52.0,1.95,15.35,203.0,565.16,460.38
2018,2,6,16,30,560.0,48.0,1.9,14.4,157.0,490.83,401.59
2018,2,6,16,45,505.5,39.0,1.85,13.5,117.0,421.52,342.43
2018,2,6,17,0,451.0,30.0,1.8,12.6,77.0,346.47,269.75
2018,2,6,17,15,285.0,20.0,1.8,12.25,44.5,214.8,45.98
2018,2,6,17,30,119.0,10.0,1.8,11.9,12.0,72.36,0.0
2018,2,6,17,45,59.5,5.0,1.75,11.55,6.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,7,6,45,11.5,1.5,1.15,7.8,1.0,0.0,0.0
2018,2,7,7,0,23.0,3.0,1.1,8.0,2.0,0.0,0.0
2018,2,7,7,15,172.5,13.5,1.3,8.9,23.5,12.28,0.0
2018,2,7,7,30,322.0,24.0,1.5,9.8,45.0,20.16,3.92
2018,2,7,7,45,435.5,31.5,1.65,10.65,85.0,25.52,16.21
2018,2,7,8,0,549.0,39.0,1.8,11.5,125.0,33.72,24.25
2018,2,7,8,15,616.0,44.5,1.95,12.05,170.5,49.48,28.33
2018,2,7,8,30,683.0,50.0,2.1,12.6,216.0,100.94,53.83
2018,2,7,8,45,726.0,54.0,2.25,13.15,261.5,155.54,94.23
2018,2,7,9,0,769.0,58.0,2.4,13.7,307.0,214.86,144.67
2018,2,7,9,15,798.0,60.5,2.45,14.35,349.0,273.39,197.33
2018,2,7,9,30,827.0,63.0,2.5,15.0,391.0,334.27,252.05
2018,2,7,9,45,847.0,65.5,2.55,15.7,428.5,393.74,304.78
2018,2,7,10,0,867.0,68.0,2.6,16.4,466.0,453.52,356.19
2018,2,7,10,15,881.5,69.5,2.5,16.9,497.5,509.67,403.03
2018,2,7,10,30,896.0,71.0,2.4,17.4,529.0,565.25,447.67
2018,2,7,10,45,905.5,72.5,2.35,17.9,554.0,617.05,488.04
2018,2,7,11,0,915.0,74.0,2.3,18.4,579.0,667.26,525.85
2018,2,7,11,15,921.0,75.0,2.25,18.7,596.5,712.73,559.45
2018,2,7,11,30,927.0,76.0,2.2,19.0,614.0,755.84,588.71
2018,2,7,11,45,930.5,76.0,2.15,19.3,624.0,793.36,613.45
2018,2,7,12,0,934.0,76.0,2.1,19.6,634.0,827.93,635.87
2018,2,7,12,15,932.0,77.5,2.05,19.75,635.5,856.64,654.45
2018,2,7,12,30,930.0,79.0,2.0,19.9,637.0,881.85,670.58
2018,2,7,12,45,924.0,80.0,2.0,20.1,630.0,899.43,681.93
2018,2,7,13,0,918.0,81.0,2.0,20.3,623.0,913.21,690.88
2018,2,7,13,15,913.0,80.5,2.0,20.35,609.0,922.26,697.2
2018,2,7,13,30,908.0,80.0,2.0,20.4,595.0,927.51,701.17
2018,2,7,13,45,900.0,78.5,2.0,20.45,573.5,925.01,700.11
2018,2,7,14,0,892.0,77.0,2.0,20.5,552.0,918.76,696.74
2018,2,7,14,15,879.5,76.0,1.95,20.35,523.5,905.4,688.71
2018,2,7,14,30,867.0,75.0,1.9,20.2,495.0,897.58,684.6
2018,2,7,14,45,849.5,73.0,1.85,20.05,460.5,871.57,668.02
2018,2,7,15,0,832.0,71.0,1.8,19.9,426.0,842.48,649.37
2018,2,7,15,15,807.5,68.0,1.8,19.9,386.0,803.27,623.51
2018,2,7,15,30,783.0,65.0,1.8,19.9,346.0,761.8,595.57
2018,2,7,15,45,747.0,61.0,1.5,18.55,302.0,707.84,558.11
2018,2,7,16,0,711.0,57.0,1.2,17.2,258.0,652.97,518.57
2018,2,7,16,15,656.5,52.0,1.25,16.2,212.0,582.6,467.94
2018,2,7,16,30,602.0,47.0,1.3,15.2,166.0,520.26,420.4
2018,2,7,16,45,512.5,40.0,1.3,14.2,122.5,428.4,345.48
2018,2,7,17,0,423.0,33.0,1.3,13.2,79.0,342.52,266.87
2018,2,7,17,15,272.5,23.0,1.35,12.9,47.0,212.36,73.68
2018,2,7,17,30,122.0,13.0,1.4,12.6,15.0,76.88,0.0
2018,2,7,17,45,61.0,6.5,1.4,12.3,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,8,6,45,12.5,1.5,1.05,8.5,1.0,0.0,0.0
2018,2,8,7,0,25.0,3.0,1.0,8.7,2.0,0.0,0.0
2018,2,8,7,15,182.0,14.0,1.0,9.45,25.0,12.73,0.0
2018,2,8,7,30,339.0,25.0,1.0,10.2,48.0,21.0,6.07
2018,2,8,7,45,453.0,32.5,1.0,10.95,89.5,26.34,17.03
2018,2,8,8,0,567.0,40.0,1.0,11.7,131.0,34.6,25.08
2018,2,8,8,15,633.0,45.0,0.95,12.2,177.0,50.8,28.88
2018,2,8,8,30,699.0,50.0,0.9,12.7,223.0,102.91,54.67
2018,2,8,8,45,740.5,54.0,0.9,13.2,268.5,158.4,95.64
2018,2,8,9,0,782.0,58.0,0.9,13.7,314.0,218.4,146.26
2018,2,8,9,15,812.5,60.5,0.95,14.35,357.0,278.22,199.25
2018,2,8,9,30,843.0,63.0,1.0,15.0,400.0,340.55,254.21
2018,2,8,9,45,859.5,65.0,1.0,15.65,436.5,399.47,305.42
2018,2,8,10,0,876.0,67.0,1.0,16.3,473.0,457.74,354.34
2018,2,8,10,15,895.5,67.5,1.05,16.8,506.5,515.86,401.81
2018,2,8,10,30,915.0,68.0,1.1,17.3,540.0,573.86,447.55
2018,2,8,10,45,924.5,69.0,1.15,17.75,565.0,626.07,487.64
2018,2,8,11,0,934.0,70.0,1.2,18.2,590.0,676.63,525.34
2018,2,8,11,15,940.5,71.0,1.3,18.5,608.0,723.26,559.89
2018,2,8,11,30,947.0,72.0,1.4,18.8,626.0,767.5,590.26
2018,2,8,11,45,950.5,72.0,1.45,19.15,636.0,805.74,615.6
2018,2,8,12,0,954.0,72.0,1.5,19.5,646.0,840.95,638.76
2018,2,8,12,15,955.5,72.0,1.6,19.65,648.0,871.33,659.66
2018,2,8,12,30,957.0,72.0,1.7,19.8,650.0,898.26,678.32
2018,2,8,12,45,956.0,71.0,1.75,19.95,644.0,918.26,691.83
2018,2,8,13,0,955.0,70.0,1.8,20.1,638.0,934.45,702.99
2018,2,8,13,15,944.5,71.0,1.9,20.15,622.0,940.79,708.6
2018,2,8,13,30,934.0,72.0,2.0,20.2,606.0,943.11,711.78
2018,2,8,13,45,921.0,72.0,2.05,20.25,582.5,937.96,709.54
2018,2,8,14,0,908.0,72.0,2.1,20.3,559.0,928.97,704.91
2018,2,8,14,15,909.5,67.5,2.0,20.2,534.0,923.62,701.7
2018,2,8,14,30,911.0,63.0,1.9,20.1,509.0,914.38,695.9
2018,2,8,14,45,896.0,61.0,1.85,20.0,474.0,889.98,680.4
2018,2,8,15,0,881.0,59.0,1.8,19.9,439.0,862.38,662.77
2018,2,8,15,15,824.5,62.5,1.8,19.9,392.0,812.35,629.54
2018,2,8,15,30,768.0,66.0,1.8,19.9,345.0,752.29,588.59
2018,2,8,15,45,704.5,64.5,1.4,18.75,295.5,679.44,536.31
2018,2,8,16,0,641.0,63.0,1.0,17.6,246.0,613.23,487.18
2018,2,8,16,15,657.0,52.0,1.05,17.05,211.5,584.43,466.83
2018,2,8,16,30,673.0,41.0,1.1,16.5,177.0,558.2,445.92
2018,2,8,16,45,580.0,36.0,1.15,15.95,131.5,462.84,369.9
2018,2,8,17,0,487.0,31.0,1.2,15.4,86.0,372.34,289.18
2018,2,8,17,15,318.0,22.0,1.15,15.3,51.0,240.39,107.08
2018,2,8,17,30,149.0,13.0,1.1,15.2,16.0,91.52,0.0
2018,2,8,17,45,74.5,6.5,1.1,15.05,8.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,11.55,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,11.3,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,9,6,45,18.5,2.0,0.7,10.85,1.5,0.0,0.0
2018,2,9,7,0,37.0,4.0,0.8,10.7,3.0,0.0,0.0
2018,2,9,7,15,222.5,14.0,0.95,11.25,28.0,12.73,0.0
2018,2,9,7,30,408.0,24.0,1.1,11.8,53.0,21.85,7.92
2018,2,9,7,45,513.5,30.0,1.2,12.3,95.0,26.28,16.98
2018,2,9,8,0,619.0,36.0,1.3,12.8,137.0,30.83,21.66
2018,2,9,8,15,673.5,40.5,1.3,13.25,182.5,48.19,25.53
2018,2,9,8,30,728.0,45.0,1.3,13.7,228.0,101.51,52.0
2018,2,9,8,45,746.5,52.0,1.35,14.2,270.5,158.22,95.02
2018,2,9,9,0,765.0,59.0,1.4,14.7,313.0,216.71,145.49
2018,2,9,9,15,811.0,58.5,1.45,15.4,359.0,276.9,198.32
2018,2,9,9,30,857.0,58.0,1.5,16.1,405.0,342.28,255.5
2018,2,9,9,45,875.5,60.5,1.55,16.75,443.0,402.4,308.07
2018,2,9,10,0,894.0,63.0,1.6,17.4,481.0,462.94,359.3
2018,2,9,10,15,911.0,64.0,1.7,17.95,514.0,521.31,407.48
2018,2,9,10,30,928.0,65.0,1.8,18.5,547.0,579.31,453.78
2018,2,9,10,45,936.0,66.5,1.95,19.05,572.0,631.82,494.86
2018,2,9,11,0,944.0,68.0,2.1,19.6,597.0,682.54,533.48
2018,2,9,11,15,904.0,81.0,2.2,19.95,600.0,711.15,554.81
2018,2,9,11,30,864.0,94.0,2.3,20.3,603.0,738.74,573.94
2018,2,9,11,45,813.0,110.5,2.4,20.7,596.0,751.95,582.48
2018,2,9,12,0,762.0,127.0,2.5,21.1,589.0,762.39,589.25
2018,2,9,12,15,763.5,128.0,2.55,21.35,592.0,790.2,608.43
2018,2,9,12,30,765.0,129.0,2.6,21.6,595.0,815.19,625.47
2018,2,9,12,45,737.0,134.5,2.65,21.85,580.0,816.86,626.31
2018,2,9,13,0,709.0,140.0,2.7,22.1,565.0,814.45,624.63
2018,2,9,13,15,756.5,123.5,2.65,22.2,567.5,850.37,649.53
2018,2,9,13,30,804.0,107.0,2.6,22.3,570.0,878.63,668.72
2018,2,9,13,45,784.5,108.0,2.5,22.45,546.5,868.4,661.03
2018,2,9,14,0,765.0,109.0,2.4,22.6,523.0,860.27,655.26
2018,2,9,14,15,722.0,111.5,2.25,22.5,486.0,824.25,630.49
2018,2,9,14,30,679.0,114.0,2.1,22.4,449.0,785.39,603.88
2018,2,9,14,45,636.5,114.5,2.0,22.35,411.5,742.17,574.29
2018,2,9,15,0,594.0,115.0,1.9,22.3,374.0,697.02,543.01
2018,2,9,15,15,573.0,106.5,1.9,22.3,337.5,658.57,516.71
2018,2,9,15,30,552.0,98.0,1.9,22.3,301.0,618.46,488.59
2018,2,9,15,45,568.5,84.0,1.5,20.9,270.5,600.97,476.76
2018,2,9,16,0,585.0,70.0,1.1,19.5,240.0,579.95,460.99
2018,2,9,16,15,507.0,64.5,1.15,18.55,193.5,495.48,398.77
2018,2,9,16,30,429.0,59.0,1.2,17.6,147.0,414.3,335.49
2018,2,9,16,45,400.0,47.0,1.25,16.65,112.5,363.11,292.72
2018,2,9,17,0,371.0,35.0,1.3,15.7,78.0,313.55,245.84
2018,2,9,17,15,242.5,24.0,1.35,15.2,47.0,200.54,104.59
2018,2,9,17,30,114.0,13.0,1.4,14.7,16.0,72.98,0.0
2018,2,9,17,45,57.0,6.5,1.4,14.2,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,10,6,45,15.0,2.0,1.2,8.05,1.5,0.0,0.0
2018,2,10,7,0,30.0,4.0,1.2,8.2,3.0,0.0,0.0
2018,2,10,7,15,213.5,14.5,1.45,8.95,29.0,13.19,0.0
2018,2,10,7,30,397.0,25.0,1.7,9.7,55.0,22.72,9.77
2018,2,10,7,45,500.0,31.5,1.95,10.5,97.0,27.6,18.34
2018,2,10,8,0,603.0,38.0,2.2,11.3,139.0,32.54,23.34
2018,2,10,8,15,665.0,43.0,2.35,11.9,186.0,50.9,27.69
2018,2,10,8,30,727.0,48.0,2.5,12.5,233.0,104.93,55.08
2018,2,10,8,45,746.0,53.5,2.65,13.1,274.5,160.39,97.52
2018,2,10,9,0,765.0,59.0,2.8,13.7,316.0,217.65,147.54
2018,2,10,9,15,783.0,64.5,3.05,14.4,356.5,276.18,200.74
2018,2,10,9,30,801.0,70.0,3.3,15.1,397.0,335.89,254.9
2018,2,10,9,45,696.0,101.0,3.6,15.75,404.0,372.62,291.48
2018,2,10,10,0,591.0,132.0,3.9,16.4,411.0,397.86,316.23
2018,2,10,10,15,551.0,152.5,4.2,16.75,426.0,429.24,343.98
2018,2,10,10,30,511.0,173.0,4.5,17.1,441.0,459.28,369.53
2018,2,10,10,45,570.0,163.5,4.8,17.45,475.5,513.84,414.33
2018,2,10,11,0,629.0,154.0,5.1,17.8,510.0,576.97,465.15
2018,2,10,11,15,702.0,137.0,5.25,17.95,545.0,640.44,516.01
2018,2,10,11,30,775.0,120.0,5.4,18.1,580.0,706.37,568.2
2018,2,10,11,45,814.0,111.0,5.55,18.2,601.0,754.88,605.07
2018,2,10,12,0,853.0,102.0,5.7,18.3,622.0,805.22,642.6
2018,2,10,12,15,835.0,108.0,5.85,18.35,618.5,824.55,657.14
2018,2,10,12,30,817.0,114.0,6.0,18.4,615.0,839.78,668.9
2018,2,10,12,45,835.0,107.0,6.1,18.4,615.0,867.68,690.11
2018,2,10,13,0,853.0,100.0,6.2,18.4,615.0,892.62,709.19
2018,2,10,13,15,765.5,122.0,6.25,18.3,576.5,858.33,684.7
2018,2,10,13,30,678.0,144.0,6.3,18.2,538.0,814.53,653.25
2018,2,10,13,45,598.0,162.0,6.3,18.1,500.0,767.39,618.86
2018,2,10,14,0,518.0,180.0,6.3,18.0,462.0,711.39,576.38
2018,2,10,14,15,510.0,167.5,6.15,17.8,433.5,690.44,561.68
2018,2,10,14,30,502.0,155.0,6.0,17.6,405.0,667.03,544.9
2018,2,10,14,45,659.0,113.5,5.85,17.35,418.0,762.6,620.19
2018,2,10,15,0,816.0,72.0,5.7,17.1,431.0,835.28,676.15
2018,2,10,15,15,759.0,75.0,5.7,17.1,385.0,775.74,632.03
2018,2,10,15,30,702.0,78.0,5.7,17.1,339.0,720.78,591.24
2018,2,10,15,45,680.0,71.0,5.1,16.15,298.5,676.3,557.59
2018,2,10,16,0,658.0,64.0,4.5,15.2,258.0,630.46,521.78
2018,2,10,16,15,654.0,53.5,4.45,14.55,218.5,586.8,487.75
2018,2,10,16,30,650.0,43.0,4.4,13.9,179.0,547.02,454.75
2018,2,10,16,45,556.5,38.5,4.35,13.25,134.0,452.2,374.94
2018,2,10,17,0,463.0,34.0,4.3,12.6,89.0,371.16,299.46
2018,2,10,17,15,310.5,24.5,4.4,12.2,54.0,243.18,145.11
2018,2,10,17,30,158.0,15.0,4.5,11.8,19.0,98.67,0.0
2018,2,10,17,45,79.0,7.5,4.55,11.4,9.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.55,9.75,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.45,9.05,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.35,8.55,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.2,8.05,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,4.0,7.55,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.7,6.95,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.75,5.15,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.45,4.6,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.15,4.05,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.85,3.55,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.45,2.8,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.25,2.25,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.25,2.15,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,11,6,45,36.5,4.0,1.1,3.6,3.0,0.0,0.0
2018,2,11,7,0,73.0,8.0,1.1,3.8,6.0,0.0,0.0
2018,2,11,7,15,257.5,17.0,1.4,4.75,33.5,15.46,0.0
2018,2,11,7,30,442.0,26.0,1.7,5.7,61.0,23.67,11.67
2018,2,11,7,45,470.0,34.5,2.05,6.6,94.5,27.78,18.93
2018,2,11,8,0,498.0,43.0,2.4,7.5,128.0,33.69,24.8
2018,2,11,8,15,507.0,55.5,2.55,8.3,165.0,55.44,34.21
2018,2,11,8,30,516.0,68.0,2.7,9.1,202.0,102.15,61.89
2018,2,11,8,45,313.5,85.5,2.9,9.9,171.5,120.66,84.46
2018,2,11,9,0,111.0,103.0,3.1,10.7,141.0,114.38,88.5
2018,2,11,9,15,59.0,104.5,3.25,11.3,125.0,108.69,85.97
2018,2,11,9,30,7.0,106.0,3.4,11.9,109.0,95.91,76.45
2018,2,11,9,45,6.0,124.5,3.6,12.5,127.0,112.58,90.27
2018,2,11,10,0,5.0,143.0,3.8,13.1,145.0,129.38,103.98
2018,2,11,10,15,27.5,176.5,3.85,13.1,190.5,175.69,142.37
2018,2,11,10,30,50.0,210.0,3.9,13.1,236.0,222.74,181.09
2018,2,11,10,45,27.5,177.5,3.95,13.15,192.0,181.74,147.03
2018,2,11,11,0,5.0,145.0,4.0,13.2,148.0,133.31,106.52
2018,2,11,11,15,6.0,161.5,4.0,13.0,165.0,149.84,120.26
2018,2,11,11,30,7.0,178.0,4.0,12.8,182.0,166.74,134.2
2018,2,11,11,45,16.5,205.0,3.95,12.6,215.0,200.73,162.38
2018,2,11,12,0,26.0,232.0,3.9,12.4,248.0,236.17,191.58
2018,2,11,12,15,101.0,249.5,4.15,12.3,312.0,330.69,270.61
2018,2,11,12,30,176.0,267.0,4.4,12.2,376.0,432.88,354.44
2018,2,11,12,45,144.0,269.0,4.65,12.1,357.5,414.31,339.11
2018,2,11,13,0,112.0,271.0,4.9,12.0,339.0,378.23,310.11
2018,2,11,13,15,75.0,215.5,5.1,11.95,260.5,285.34,234.77
2018,2,11,13,30,38.0,160.0,5.3,11.9,182.0,192.55,157.81
2018,2,11,13,45,195.5,181.5,5.55,11.9,289.5,395.03,329.94
2018,2,11,14,0,353.0,203.0,5.8,11.9,397.0,569.06,473.9
2018,2,11,14,15,378.0,187.5,5.8,11.85,385.5,593.96,494.48
2018,2,11,14,30,403.0,172.0,5.8,11.8,374.0,598.32,499.75
2018,2,11,14,45,600.5,126.5,5.8,11.8,404.5,726.73,605.26
2018,2,11,15,0,798.0,81.0,5.8,11.8,435.0,832.65,688.38
2018,2,11,15,15,791.5,75.0,5.8,11.8,399.5,805.59,668.37
2018,2,11,15,30,785.0,69.0,5.8,11.8,364.0,775.53,646.35
2018,2,11,15,45,752.5,65.0,5.6,11.4,320.0,723.91,606.96
2018,2,11,16,0,720.0,61.0,5.4,11.0,276.0,671.14,565.64
2018,2,11,16,15,673.0,55.5,5.3,10.55,230.0,604.86,512.34
2018,2,11,16,30,626.0,50.0,5.2,10.1,184.0,545.92,462.79
2018,2,11,16,45,545.5,43.5,5.1,9.7,139.0,458.82,386.89
2018,2,11,17,0,465.0,37.0,5.0,9.3,94.0,376.6,309.67
2018,2,11,17,15,308.0,26.0,4.95,9.1,57.0,245.54,160.1
2018,2,11,17,30,151.0,15.0,4.9,8.9,20.0,95.15,0.0
2018,2,11,17,45,75.5,7.5,4.85,8.65,10.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.8,8.4,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.7,8.3,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.6,8.2,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.45,8.05,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.1,7.75,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,7.45,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
