Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,20,45,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.65,4.45,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,12,6,45,35.5,3.5,1.25,3.55,3.0,0.0,0.0
2018,2,12,7,0,71.0,7.0,1.2,4.0,6.0,0.0,0.0
2018,2,12,7,15,251.0,16.5,1.5,4.9,34.0,15.01,0.0
2018,2,12,7,30,431.0,26.0,1.8,5.8,62.0,23.48,12.32
2018,2,12,7,45,509.0,32.5,2.05,6.65,102.0,28.32,19.49
2018,2,12,8,0,587.0,39.0,2.3,7.5,142.0,33.17,24.38
2018,2,12,8,15,632.5,47.0,2.55,8.0,187.5,55.08,31.43
2018,2,12,8,30,678.0,55.0,2.8,8.5,233.0,108.63,60.85
2018,2,12,8,45,752.5,54.0,3.0,9.0,285.0,163.7,101.65
2018,2,12,9,0,827.0,53.0,3.2,9.5,337.0,229.28,157.5
2018,2,12,9,15,850.5,56.0,3.15,9.85,380.0,290.25,214.0
2018,2,12,9,30,874.0,59.0,3.1,10.2,423.0,352.8,271.81
2018,2,12,9,45,889.0,61.5,3.1,10.55,460.5,412.82,326.65
2018,2,12,10,0,904.0,64.0,3.1,10.9,498.0,472.85,379.85
2018,2,12,10,15,916.5,65.5,3.05,11.25,530.0,530.33,429.2
2018,2,12,10,30,929.0,67.0,3.0,11.6,562.0,586.97,476.17
2018,2,12,10,45,938.0,68.0,3.0,11.95,587.5,639.86,518.88
2018,2,12,11,0,947.0,69.0,3.0,12.3,613.0,691.01,558.99
2018,2,12,11,15,952.5,70.0,3.0,12.5,631.0,737.76,594.4
2018,2,12,11,30,958.0,71.0,3.0,12.7,649.0,782.0,625.77
2018,2,12,11,45,960.0,71.5,3.0,12.9,658.5,820.28,652.5
2018,2,12,12,0,962.0,72.0,3.0,13.1,668.0,855.39,676.79
2018,2,12,12,15,961.0,73.5,3.05,13.2,670.0,885.87,698.29
2018,2,12,12,30,960.0,75.0,3.1,13.3,672.0,912.76,717.29
2018,2,12,12,45,956.0,75.0,3.1,13.4,665.0,931.56,730.28
2018,2,12,13,0,952.0,75.0,3.1,13.5,658.0,946.46,740.7
2018,2,12,13,15,948.0,74.5,3.1,13.55,644.0,956.83,748.23
2018,2,12,13,30,944.0,74.0,3.1,13.6,630.0,963.25,753.21
2018,2,12,13,45,937.0,73.0,3.15,13.6,608.5,962.34,753.79
2018,2,12,14,0,930.0,72.0,3.2,13.6,587.0,957.51,751.83
2018,2,12,14,15,919.0,70.5,3.15,13.55,558.0,944.52,743.64
2018,2,12,14,30,908.0,69.0,3.1,13.5,529.0,927.84,732.99
2018,2,12,14,45,892.5,67.0,3.05,13.45,493.5,902.92,716.52
2018,2,12,15,0,877.0,65.0,3.0,13.4,458.0,874.79,697.73
2018,2,12,15,15,855.0,62.5,3.0,13.4,417.0,837.41,672.2
2018,2,12,15,30,833.0,60.0,3.0,13.4,376.0,805.94,650.66
2018,2,12,15,45,800.5,57.5,2.4,12.75,331.5,755.07,611.75
2018,2,12,16,0,768.0,55.0,1.8,12.1,287.0,702.95,570.66
2018,2,12,16,15,719.0,50.5,1.7,11.15,239.5,634.91,520.22
2018,2,12,16,30,670.0,46.0,1.6,10.2,192.0,567.66,467.93
2018,2,12,16,45,590.0,40.5,1.5,9.3,146.0,479.4,395.95
2018,2,12,17,0,510.0,35.0,1.4,8.4,100.0,394.96,320.87
2018,2,12,17,15,359.0,26.0,1.6,8.15,62.0,278.12,190.11
2018,2,12,17,30,208.0,17.0,1.8,7.9,24.0,128.07,0.0
2018,2,12,17,45,104.0,8.5,1.95,7.6,12.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.65,5.4,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.2,4.35,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.1,3.95,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.05,3.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.95,3.2,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.95,3.05,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.05,2.75,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.1,2.65,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.05,2.3,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.95,2.1,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.85,1.9,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.75,1.7,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.65,1.35,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.6,1.25,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,2,13,6,45,34.0,3.0,1.85,2.75,3.0,0.0,0.0
2018,2,13,7,0,68.0,6.0,1.9,3.3,6.0,5.46,0.0
2018,2,13,7,15,242.5,17.5,2.15,4.1,35.5,15.92,0.0
2018,2,13,7,30,417.0,29.0,2.4,4.9,65.0,24.14,13.52
2018,2,13,7,45,519.0,36.0,2.7,5.7,109.5,31.64,22.59
2018,2,13,8,0,621.0,43.0,3.0,6.5,154.0,36.9,27.89
2018,2,13,8,15,680.5,48.0,2.9,7.15,202.5,58.05,32.78
2018,2,13,8,30,740.0,53.0,2.8,7.8,251.0,113.26,62.28
2018,2,13,8,45,777.0,57.0,2.75,8.45,297.5,171.22,107.15
2018,2,13,9,0,814.0,61.0,2.7,9.1,344.0,233.15,161.41
2018,2,13,9,15,841.5,63.0,2.5,9.85,387.5,294.19,217.2
2018,2,13,9,30,869.0,65.0,2.3,10.6,431.0,358.35,275.17
2018,2,13,9,45,889.0,66.5,2.1,11.35,470.0,419.27,329.1
2018,2,13,10,0,909.0,68.0,1.9,12.1,509.0,480.72,381.28
2018,2,13,10,15,921.0,70.0,1.75,12.6,541.0,538.89,429.2
2018,2,13,10,30,933.0,72.0,1.6,13.1,573.0,596.17,474.28
2018,2,13,10,45,940.5,73.0,1.45,13.6,598.0,648.52,513.67
2018,2,13,11,0,948.0,74.0,1.3,14.1,623.0,698.96,549.89
2018,2,13,11,15,953.5,75.0,1.15,14.45,641.0,745.9,581.72
2018,2,13,11,30,959.0,76.0,1.0,14.8,659.0,790.32,609.01
2018,2,13,11,45,962.0,76.5,0.9,15.1,669.0,829.52,632.75
2018,2,13,12,0,965.0,77.0,0.8,15.4,679.0,865.62,653.88
2018,2,13,12,15,965.5,77.0,0.75,15.6,681.0,895.79,671.87
2018,2,13,12,30,966.0,77.0,0.7,15.8,683.0,922.38,687.42
2018,2,13,12,45,964.5,76.5,0.65,16.0,676.5,942.96,699.01
2018,2,13,13,0,963.0,76.0,0.6,16.2,670.0,959.67,708.19
2018,2,13,13,15,958.0,76.0,0.65,16.25,656.0,969.91,715.97
2018,2,13,13,30,953.0,76.0,0.7,16.3,642.0,976.14,721.46
2018,2,13,13,45,945.0,75.0,0.75,16.3,619.5,974.38,722.16
2018,2,13,14,0,937.0,74.0,0.8,16.3,597.0,968.65,720.56
2018,2,13,14,15,925.5,73.0,0.85,16.2,568.0,955.82,714.75
2018,2,13,14,30,914.0,72.0,0.9,16.1,539.0,939.29,706.63
2018,2,13,14,45,897.0,70.5,0.95,16.0,503.0,913.6,692.41
2018,2,13,15,0,880.0,69.0,1.0,15.9,467.0,884.74,675.96
2018,2,13,15,15,858.0,66.5,1.0,15.9,426.0,855.9,658.16
2018,2,13,15,30,836.0,64.0,1.0,15.9,385.0,815.63,632.08
2018,2,13,15,45,764.5,65.5,0.85,15.05,332.0,737.57,578.47
2018,2,13,16,0,693.0,67.0,0.7,14.2,279.0,666.01,528.16
2018,2,13,16,15,618.0,62.5,0.8,13.45,228.5,580.91,468.28
2018,2,13,16,30,543.0,58.0,0.9,12.7,178.0,498.71,406.96
2018,2,13,16,45,492.5,48.0,1.0,11.95,137.0,430.25,351.63
2018,2,13,17,0,442.0,38.0,1.1,11.2,96.0,364.73,293.84
2018,2,13,17,15,299.5,27.5,1.1,10.95,59.5,246.91,173.16
2018,2,13,17,30,157.0,17.0,1.1,10.7,23.0,100.7,0.0
2018,2,13,17,45,78.5,8.5,1.15,10.45,11.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,14,6,45,29.0,3.5,1.0,5.5,3.5,0.0,0.0
2018,2,14,7,0,58.0,7.0,1.0,5.6,7.0,6.37,0.0
2018,2,14,7,15,194.5,19.0,1.15,6.35,34.0,16.09,0.0
2018,2,14,7,30,331.0,31.0,1.3,7.1,61.0,25.74,15.2
2018,2,14,7,45,350.5,44.5,1.4,7.85,93.5,36.16,26.49
2018,2,14,8,0,370.0,58.0,1.5,8.6,126.0,44.18,34.26
2018,2,14,8,15,533.0,58.0,1.6,9.05,186.5,59.98,36.47
2018,2,14,8,30,696.0,58.0,1.7,9.5,247.0,114.74,64.74
2018,2,14,8,45,556.5,86.5,1.75,9.95,254.5,162.04,108.5
2018,2,14,9,0,417.0,115.0,1.8,10.4,262.0,192.26,141.91
2018,2,14,9,15,337.0,141.0,1.85,10.9,269.0,219.98,170.43
2018,2,14,9,30,257.0,167.0,1.9,11.4,276.0,239.41,190.54
2018,2,14,9,45,186.0,183.5,1.95,11.9,266.0,241.4,194.53
2018,2,14,10,0,115.0,200.0,2.0,12.4,256.0,237.79,192.57
2018,2,14,10,15,79.0,201.5,2.2,13.1,241.0,224.76,181.94
2018,2,14,10,30,43.0,203.0,2.4,13.8,226.0,211.89,170.92
2018,2,14,10,45,98.5,229.0,2.6,14.55,285.5,274.23,221.54
2018,2,14,11,0,154.0,255.0,2.8,15.3,345.0,351.03,282.63
2018,2,14,11,15,261.5,253.5,2.9,15.6,411.5,443.56,356.4
2018,2,14,11,30,369.0,252.0,3.0,15.9,478.0,535.17,428.2
2018,2,14,11,45,482.0,221.0,3.1,16.25,521.0,619.37,493.55
2018,2,14,12,0,595.0,190.0,3.2,16.6,564.0,702.8,557.38
2018,2,14,12,15,702.0,157.5,3.3,16.65,600.0,779.65,615.52
2018,2,14,12,30,809.0,125.0,3.4,16.7,636.0,852.15,667.66
2018,2,14,12,45,801.5,126.0,3.5,16.75,628.5,866.86,678.19
2018,2,14,13,0,794.0,127.0,3.6,16.8,621.0,877.99,686.78
2018,2,14,13,15,862.5,104.0,3.7,16.65,629.5,927.6,723.4
2018,2,14,13,30,931.0,81.0,3.8,16.5,638.0,964.23,750.55
2018,2,14,13,45,807.0,111.5,3.9,16.35,582.0,902.28,708.2
2018,2,14,14,0,683.0,142.0,4.0,16.2,526.0,832.48,660.12
2018,2,14,14,15,695.5,129.0,4.1,15.9,503.5,829.04,660.37
2018,2,14,14,30,708.0,116.0,4.2,15.6,481.0,821.94,657.56
2018,2,14,14,45,748.0,100.0,4.3,15.25,462.5,832.16,667.93
2018,2,14,15,0,788.0,84.0,4.4,14.9,444.0,832.72,671.3
2018,2,14,15,15,772.5,79.5,4.4,14.9,406.5,799.76,648.15
2018,2,14,15,30,757.0,75.0,4.4,14.9,369.0,764.23,622.91
2018,2,14,15,45,566.0,89.5,4.25,13.75,295.0,611.5,507.95
2018,2,14,16,0,375.0,104.0,4.1,12.6,221.0,455.99,384.23
2018,2,14,16,15,474.0,79.5,3.9,11.75,202.5,492.87,416.75
2018,2,14,16,30,573.0,55.0,3.7,10.9,184.0,517.56,436.06
2018,2,14,16,45,530.5,46.0,3.5,10.05,143.5,454.52,381.45
2018,2,14,17,0,488.0,37.0,3.3,9.2,103.0,393.66,324.73
2018,2,14,17,15,345.5,28.0,3.3,8.8,65.0,276.73,203.97
2018,2,14,17,30,203.0,19.0,3.3,8.4,27.0,127.81,0.0
2018,2,14,17,45,101.5,9.5,3.3,8.0,13.5,8.64,0.0
2018,2,14,18,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.4,7.05,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.4,6.85,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.3,6.75,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.1,6.65,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.65,6.25,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.95,3.6,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.15,3.15,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.25,2.95,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.35,2.85,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.35,2.65,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.3,2.35,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.45,2.55,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,2,15,6,45,39.0,4.0,2.8,3.25,4.0,0.0,0.0
2018,2,15,7,0,78.0,8.0,3.0,3.6,8.0,7.28,0.0
2018,2,15,7,15,264.5,19.0,3.2,4.2,40.5,15.99,0.0
2018,2,15,7,30,451.0,30.0,3.4,4.8,73.0,24.81,14.99
2018,2,15,7,45,552.5,36.0,3.65,5.4,119.0,31.4,22.55
2018,2,15,8,0,654.0,42.0,3.9,6.0,165.0,35.79,27.0
2018,2,15,8,15,713.5,46.5,3.95,6.7,214.5,59.4,32.31
2018,2,15,8,30,773.0,51.0,4.0,7.4,264.0,116.53,63.49
2018,2,15,8,45,813.0,54.5,4.1,8.1,313.0,176.76,110.63
2018,2,15,9,0,853.0,58.0,4.2,8.8,362.0,243.37,169.4
2018,2,15,9,15,879.5,59.5,4.25,9.4,406.5,305.75,227.39
2018,2,15,9,30,906.0,61.0,4.3,10.0,451.0,369.94,286.85
2018,2,15,9,45,925.5,62.0,4.4,10.65,490.5,432.39,343.87
2018,2,15,10,0,945.0,63.0,4.5,11.3,530.0,495.23,399.56
2018,2,15,10,15,959.5,64.5,4.5,11.85,564.0,556.14,451.86
2018,2,15,10,30,974.0,66.0,4.5,12.4,598.0,616.32,501.79
2018,2,15,10,45,985.5,66.0,4.55,12.9,625.0,672.03,547.0
2018,2,15,11,0,997.0,66.0,4.6,13.4,652.0,726.07,589.64
2018,2,15,11,15,1003.0,66.5,4.65,13.75,670.5,774.89,626.27
2018,2,15,11,30,1009.0,67.0,4.7,14.1,689.0,821.06,659.31
2018,2,15,11,45,1012.0,66.5,4.7,14.45,699.0,860.89,687.09
2018,2,15,12,0,1015.0,66.0,4.7,14.8,709.0,897.39,712.26
2018,2,15,12,15,1015.0,66.5,4.7,14.95,711.0,929.08,734.4
2018,2,15,12,30,1015.0,67.0,4.7,15.1,713.0,957.0,753.83
2018,2,15,12,45,1013.0,67.5,4.7,15.25,707.0,979.27,769.29
2018,2,15,13,0,1011.0,68.0,4.7,15.4,701.0,997.49,782.0
2018,2,15,13,15,1006.5,68.0,4.65,15.45,686.5,1008.71,789.76
2018,2,15,13,30,1002.0,68.0,4.6,15.5,672.0,1015.73,794.76
2018,2,15,13,45,994.0,67.5,4.55,15.5,649.0,1014.69,794.42
2018,2,15,14,0,986.0,67.0,4.5,15.5,626.0,1009.48,791.37
2018,2,15,14,15,974.5,65.0,4.4,15.4,595.0,995.0,781.78
2018,2,15,14,30,963.0,63.0,4.3,15.3,564.0,976.56,769.56
2018,2,15,14,45,947.0,62.0,4.2,15.15,527.0,951.61,753.23
2018,2,15,15,0,931.0,61.0,4.1,15.0,490.0,923.28,734.45
2018,2,15,15,15,910.5,59.0,4.1,15.0,448.0,886.5,709.51
2018,2,15,15,30,890.0,57.0,4.1,15.0,406.0,847.07,682.25
2018,2,15,15,45,817.5,59.5,3.2,14.0,351.0,776.65,629.24
2018,2,15,16,0,745.0,62.0,2.3,13.0,296.0,698.18,568.53
2018,2,15,16,15,666.0,58.5,2.15,11.85,243.0,614.23,506.22
2018,2,15,16,30,587.0,55.0,2.0,10.7,190.0,528.67,439.72
2018,2,15,16,45,549.5,46.0,1.85,9.55,149.0,468.35,389.68
2018,2,15,17,0,512.0,37.0,1.7,8.4,108.0,409.75,336.29
2018,2,15,17,15,360.5,28.0,1.75,8.05,68.0,286.11,215.04
2018,2,15,17,30,209.0,19.0,1.8,7.7,28.0,155.66,0.0
2018,2,15,17,45,104.5,9.5,1.8,7.3,14.0,60.82,0.0
2018,2,15,18,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,16,6,45,54.0,4.5,0.95,3.85,5.0,0.0,0.0
2018,2,16,7,0,108.0,9.0,0.9,4.2,10.0,8.19,0.0
2018,2,16,7,15,278.0,19.5,1.1,4.85,42.0,16.33,0.0
2018,2,16,7,30,448.0,30.0,1.3,5.5,74.0,24.64,15.18
2018,2,16,7,45,543.5,37.0,1.5,6.15,120.0,32.19,23.29
2018,2,16,8,0,639.0,44.0,1.7,6.8,166.0,37.45,28.5
2018,2,16,8,15,695.5,48.5,1.75,7.55,214.5,61.59,33.92
2018,2,16,8,30,752.0,53.0,1.8,8.3,263.0,117.46,64.68
2018,2,16,8,45,787.5,56.5,1.85,9.0,310.0,175.81,110.25
2018,2,16,9,0,823.0,60.0,1.9,9.7,357.0,237.93,164.68
2018,2,16,9,15,848.5,62.0,1.9,10.3,400.5,300.92,222.04
2018,2,16,9,30,874.0,64.0,1.9,10.9,444.0,363.58,278.78
2018,2,16,9,45,892.5,66.0,1.95,11.5,483.0,424.93,333.35
2018,2,16,10,0,911.0,68.0,2.0,12.1,522.0,486.66,386.43
2018,2,16,10,15,924.5,69.5,2.0,12.6,555.0,545.42,435.35
2018,2,16,10,30,938.0,71.0,2.0,13.1,588.0,603.41,481.9
2018,2,16,10,45,946.5,72.5,2.05,13.55,614.0,657.31,524.14
2018,2,16,11,0,955.0,74.0,2.1,14.0,640.0,709.4,563.77
2018,2,16,11,15,960.5,75.0,2.1,14.3,658.0,756.8,597.97
2018,2,16,11,30,966.0,76.0,2.1,14.6,676.0,801.64,628.48
2018,2,16,11,45,969.0,76.0,2.1,14.95,686.0,840.67,654.41
2018,2,16,12,0,972.0,76.0,2.1,15.3,696.0,876.52,677.95
2018,2,16,12,15,972.5,76.5,2.15,15.5,698.0,907.54,698.9
2018,2,16,12,30,973.0,77.0,2.2,15.7,700.0,934.95,717.42
2018,2,16,12,45,971.0,76.5,2.3,15.95,693.5,955.27,731.57
2018,2,16,13,0,969.0,76.0,2.4,16.2,687.0,971.67,743.23
2018,2,16,13,15,964.5,75.5,2.45,16.3,672.5,981.8,750.71
2018,2,16,13,30,960.0,75.0,2.5,16.4,658.0,987.89,755.68
2018,2,16,13,45,952.5,74.0,2.55,16.5,636.0,986.53,755.79
2018,2,16,14,0,945.0,73.0,2.6,16.6,614.0,981.16,753.4
2018,2,16,14,15,925.0,73.5,2.55,16.5,581.0,962.17,741.42
2018,2,16,14,30,905.0,74.0,2.5,16.4,548.0,939.58,727.16
2018,2,16,14,45,897.5,70.5,2.45,16.35,514.5,919.84,714.78
2018,2,16,15,0,890.0,67.0,2.4,16.3,481.0,896.58,699.91
2018,2,16,15,15,869.0,64.5,2.4,16.3,439.5,859.48,675.46
2018,2,16,15,30,848.0,62.0,2.4,16.3,398.0,828.31,654.97
2018,2,16,15,45,789.0,62.5,1.75,15.3,347.0,758.62,602.93
2018,2,16,16,0,730.0,63.0,1.1,14.3,296.0,688.9,549.18
2018,2,16,16,15,628.0,62.5,1.1,13.6,240.5,591.79,479.04
2018,2,16,16,30,526.0,62.0,1.1,12.9,185.0,494.13,405.08
2018,2,16,16,45,426.0,52.5,1.15,12.25,137.0,392.48,323.0
2018,2,16,17,0,326.0,43.0,1.2,11.6,89.0,297.88,242.62
2018,2,16,17,15,283.0,31.5,1.15,11.45,60.5,243.73,183.77
2018,2,16,17,30,240.0,20.0,1.1,11.3,32.0,175.24,0.0
2018,2,16,17,45,120.0,10.0,1.1,11.2,16.0,69.13,0.0
2018,2,16,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,17,6,45,51.0,5.0,0.7,7.5,5.5,0.0,0.0
2018,2,17,7,0,102.0,10.0,0.7,7.6,11.0,9.1,0.0
2018,2,17,7,15,266.0,21.0,0.7,8.25,43.5,17.61,0.0
2018,2,17,7,30,430.0,32.0,0.7,8.9,76.0,26.31,16.64
2018,2,17,7,45,524.5,39.5,0.75,9.55,122.0,31.49,22.42
2018,2,17,8,0,619.0,47.0,0.8,10.2,168.0,40.04,30.48
2018,2,17,8,15,676.0,51.5,0.75,10.8,216.0,64.62,35.94
2018,2,17,8,30,733.0,56.0,0.7,11.4,264.0,119.45,66.1
2018,2,17,8,45,769.5,59.5,0.6,11.95,311.0,176.93,110.25
2018,2,17,9,0,806.0,63.0,0.5,12.5,358.0,238.32,162.61
2018,2,17,9,15,833.5,65.0,0.5,13.05,401.5,299.34,216.53
2018,2,17,9,30,861.0,67.0,0.5,13.6,445.0,363.6,272.43
2018,2,17,9,45,880.5,68.0,0.45,14.15,483.5,423.78,323.43
2018,2,17,10,0,900.0,69.0,0.4,14.7,522.0,484.41,372.72
2018,2,17,10,15,912.5,70.5,0.35,15.25,554.0,542.16,417.73
2018,2,17,10,30,925.0,72.0,0.3,15.8,586.0,599.07,460.12
2018,2,17,10,45,933.5,73.0,0.3,16.35,611.5,651.88,498.45
2018,2,17,11,0,942.0,74.0,0.3,16.9,637.0,702.9,534.17
2018,2,17,11,15,948.0,74.5,0.4,17.5,655.0,749.59,566.32
2018,2,17,11,30,954.0,75.0,0.5,18.1,673.0,793.79,595.28
2018,2,17,11,45,957.0,75.0,0.6,18.7,682.5,832.39,620.31
2018,2,17,12,0,960.0,75.0,0.7,19.3,692.0,867.86,643.22
2018,2,17,12,15,960.5,75.5,0.75,19.5,694.0,898.52,663.02
2018,2,17,12,30,961.0,76.0,0.8,19.7,696.0,925.63,680.59
2018,2,17,12,45,959.0,75.5,0.9,19.85,689.5,945.67,694.8
2018,2,17,13,0,957.0,75.0,1.0,20.0,683.0,961.83,706.73
2018,2,17,13,15,952.5,74.5,1.05,20.05,668.5,971.76,714.18
2018,2,17,13,30,948.0,74.0,1.1,20.1,654.0,977.7,719.3
2018,2,17,13,45,941.0,73.0,1.2,20.1,632.0,976.69,721.19
2018,2,17,14,0,934.0,72.0,1.3,20.1,610.0,971.7,720.67
2018,2,17,14,15,923.5,70.0,1.35,19.95,580.5,958.29,714.34
2018,2,17,14,30,913.0,68.0,1.4,19.8,551.0,941.11,705.67
2018,2,17,14,45,897.5,67.0,1.45,19.65,515.5,917.09,692.44
2018,2,17,15,0,882.0,66.0,1.5,19.5,480.0,889.87,676.96
2018,2,17,15,15,861.5,63.5,1.5,19.5,439.0,853.24,653.79
2018,2,17,15,30,841.0,61.0,1.5,19.5,398.0,814.14,628.58
2018,2,17,15,45,810.5,58.0,1.3,18.35,352.5,771.95,601.0
2018,2,17,16,0,780.0,55.0,1.1,17.2,307.0,719.94,565.42
2018,2,17,16,15,734.0,51.5,1.2,16.05,259.0,654.44,521.72
2018,2,17,16,30,688.0,48.0,1.3,14.9,211.0,589.49,475.55
2018,2,17,16,45,617.0,42.5,1.35,13.75,164.0,505.86,411.26
2018,2,17,17,0,546.0,37.0,1.4,12.6,117.0,425.68,344.31
2018,2,17,17,15,395.0,28.5,1.55,12.15,75.0,308.04,235.21
2018,2,17,17,30,244.0,20.0,1.7,11.7,33.0,179.56,0.0
2018,2,17,17,45,122.0,10.0,1.9,11.25,16.5,70.26,0.0
2018,2,17,18,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.35,7.7,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.4,7.65,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.4,7.55,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,2,18,6,45,24.5,3.5,3.75,8.15,4.0,0.0,0.0
2018,2,18,7,0,49.0,7.0,3.9,8.4,8.0,6.37,0.0
2018,2,18,7,15,239.0,20.5,4.2,8.7,44.0,16.94,0.0
2018,2,18,7,30,429.0,34.0,4.5,9.0,80.0,28.0,18.21
2018,2,18,7,45,526.0,41.5,4.85,9.35,127.0,33.1,23.84
2018,2,18,8,0,623.0,49.0,5.2,9.7,174.0,38.2,28.84
2018,2,18,8,15,421.0,72.0,5.3,10.0,166.0,69.37,45.19
2018,2,18,8,30,219.0,95.0,5.4,10.3,158.0,99.57,71.26
2018,2,18,8,45,256.5,113.0,5.5,10.6,199.0,137.27,101.21
2018,2,18,9,0,294.0,131.0,5.6,10.9,240.0,179.91,137.18
2018,2,18,9,15,462.0,122.5,5.6,11.2,317.0,243.26,187.63
2018,2,18,9,30,630.0,114.0,5.6,11.5,394.0,327.34,257.64
2018,2,18,9,45,763.5,95.5,5.6,11.8,463.0,403.48,322.98
2018,2,18,10,0,897.0,77.0,5.6,12.1,532.0,492.76,398.99
2018,2,18,10,15,917.5,76.0,5.65,12.35,566.5,552.15,450.71
2018,2,18,10,30,938.0,75.0,5.7,12.6,601.0,611.41,500.99
2018,2,18,10,45,945.5,76.5,5.7,12.8,626.5,664.88,545.31
2018,2,18,11,0,953.0,78.0,5.7,13.0,652.0,716.44,587.0
2018,2,18,11,15,957.5,79.5,5.8,13.15,670.0,763.75,623.97
2018,2,18,11,30,962.0,81.0,5.9,13.3,688.0,808.44,657.33
2018,2,18,11,45,963.0,82.5,6.0,13.4,698.0,847.57,686.49
2018,2,18,12,0,964.0,84.0,6.1,13.5,708.0,883.46,713.19
2018,2,18,12,15,956.0,87.0,6.25,13.45,707.0,910.08,733.66
2018,2,18,12,30,948.0,90.0,6.4,13.4,706.0,932.75,751.36
2018,2,18,12,45,929.5,95.0,6.55,13.3,694.5,944.41,761.19
2018,2,18,13,0,911.0,100.0,6.7,13.2,683.0,951.76,768.02
2018,2,18,13,15,907.5,98.5,6.85,12.95,669.0,961.18,777.05
2018,2,18,13,30,904.0,97.0,7.0,12.7,655.0,966.77,783.39
2018,2,18,13,45,873.5,102.0,7.1,12.45,626.0,960.64,780.89
2018,2,18,14,0,843.0,107.0,7.2,12.2,597.0,941.09,768.4
2018,2,18,14,15,866.0,96.5,7.2,11.85,578.5,949.43,777.1
2018,2,18,14,30,889.0,86.0,7.2,11.5,560.0,953.39,782.54
2018,2,18,14,45,735.5,100.5,7.2,11.15,475.5,827.53,687.88
2018,2,18,15,0,582.0,115.0,7.2,10.8,391.0,697.7,587.78
2018,2,18,15,15,548.0,108.0,7.2,10.8,350.0,649.19,550.36
2018,2,18,15,30,514.0,101.0,7.2,10.8,309.0,599.69,511.33
2018,2,18,15,45,611.0,87.0,6.9,10.0,306.5,650.19,554.78
2018,2,18,16,0,708.0,73.0,6.6,9.2,304.0,692.31,590.49
2018,2,18,16,15,612.5,68.5,6.3,8.75,246.5,589.85,506.67
2018,2,18,16,30,517.0,64.0,6.0,8.3,189.0,491.75,424.38
2018,2,18,16,45,514.0,54.5,5.75,7.8,155.5,456.93,392.1
2018,2,18,17,0,511.0,45.0,5.5,7.3,122.0,420.67,355.36
2018,2,18,17,15,373.0,35.0,5.4,7.0,80.0,301.69,241.04
2018,2,18,17,30,235.0,25.0,5.3,6.7,38.0,178.84,5.08
2018,2,18,17,45,117.5,12.5,5.2,6.4,19.0,70.42,0.0
2018,2,18,18,0,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.0,5.95,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.9,5.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.8,5.6,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,5.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.65,5.3,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.6,5.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.5,5.05,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,4.9,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,4.8,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.2,4.7,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.15,4.65,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.1,4.6,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.0,4.4,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.95,4.35,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.9,4.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.8,4.15,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.6,3.9,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.45,3.7,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,3.6,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,3.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.2,3.3,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.15,3.1,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.05,2.95,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.0,2.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.0,2.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.95,2.8,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.85,2.75,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.85,2.7,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.6,2.4,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.35,2.1,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.2,1.9,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.15,1.85,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,19,6,45,43.0,6.0,2.45,2.55,6.5,0.0,0.0
2018,2,19,7,0,86.0,12.0,2.6,2.9,13.0,10.91,0.0
2018,2,19,7,15,248.5,24.5,2.85,3.4,48.0,20.64,3.3
2018,2,19,7,30,411.0,37.0,3.1,3.9,83.0,30.59,21.14
2018,2,19,7,45,516.0,44.0,3.3,4.45,130.5,35.12,26.26
2018,2,19,8,0,621.0,51.0,3.5,5.0,178.0,39.73,30.86
2018,2,19,8,15,681.5,55.5,3.45,5.45,228.0,70.47,40.56
2018,2,19,8,30,742.0,60.0,3.4,5.9,278.0,126.31,72.91
2018,2,19,8,45,782.0,63.0,3.35,6.4,326.0,184.73,119.61
2018,2,19,9,0,822.0,66.0,3.3,6.9,374.0,247.51,175.55
2018,2,19,9,15,849.5,68.0,3.15,7.2,418.5,309.76,233.44
2018,2,19,9,30,877.0,70.0,3.0,7.5,463.0,375.25,293.69
2018,2,19,9,45,897.5,70.5,2.9,7.8,502.0,436.51,349.34
2018,2,19,10,0,918.0,71.0,2.8,8.1,541.0,498.28,403.63
2018,2,19,10,15,930.0,72.5,2.7,8.25,574.0,556.92,453.8
2018,2,19,10,30,942.0,74.0,2.6,8.4,607.0,614.61,501.42
2018,2,19,10,45,951.0,75.0,2.5,8.6,633.0,668.71,544.54
2018,2,19,11,0,960.0,76.0,2.4,8.8,659.0,721.01,584.85
2018,2,19,11,15,965.0,77.0,2.35,8.9,677.0,768.44,619.6
2018,2,19,11,30,970.0,78.0,2.3,9.0,695.0,813.24,650.84
2018,2,19,11,45,971.0,78.5,2.3,9.1,704.0,851.54,677.44
2018,2,19,12,0,972.0,79.0,2.3,9.2,713.0,886.52,701.56
2018,2,19,12,15,971.5,80.0,2.35,9.35,715.0,917.35,723.03
2018,2,19,12,30,971.0,81.0,2.4,9.5,717.0,944.54,741.98
2018,2,19,12,45,957.5,84.5,2.4,9.6,707.0,959.31,751.96
2018,2,19,13,0,944.0,88.0,2.4,9.7,697.0,969.84,759.23
2018,2,19,13,15,900.5,99.5,2.45,9.7,670.0,957.91,751.81
2018,2,19,13,30,857.0,111.0,2.5,9.7,643.0,950.93,748.23
2018,2,19,13,45,703.0,146.5,2.55,9.7,573.0,860.71,685.26
2018,2,19,14,0,549.0,182.0,2.6,9.7,503.0,752.1,607.42
2018,2,19,14,15,477.0,188.5,2.55,9.65,458.0,693.32,563.68
2018,2,19,14,30,405.0,195.0,2.5,9.6,413.0,633.01,517.61
2018,2,19,14,45,604.5,140.5,2.5,9.55,442.0,756.89,616.44
2018,2,19,15,0,804.0,86.0,2.5,9.5,471.0,857.95,691.55
2018,2,19,15,15,798.5,79.5,2.5,9.5,434.0,830.72,672.17
2018,2,19,15,30,793.0,73.0,2.5,9.5,397.0,800.37,651.48
2018,2,19,15,45,797.5,65.5,2.1,9.15,360.0,774.13,631.23
2018,2,19,16,0,802.0,58.0,1.7,8.8,323.0,744.47,607.52
2018,2,19,16,15,724.5,56.0,1.55,8.05,268.0,655.51,540.97
2018,2,19,16,30,647.0,54.0,1.4,7.3,213.0,569.02,474.1
2018,2,19,16,45,536.0,49.0,1.25,6.6,161.0,466.13,390.63
2018,2,19,17,0,425.0,44.0,1.1,5.9,109.0,364.72,303.43
2018,2,19,17,15,302.0,33.0,1.15,5.5,71.0,257.98,205.73
2018,2,19,17,30,179.0,22.0,1.2,5.1,33.0,149.27,30.48
2018,2,19,17,45,89.5,11.0,1.2,4.75,16.5,55.08,0.0
2018,2,19,18,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.35,-0.3,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,-2.25,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.35,-2.9,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.4,-3.15,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.4,-3.4,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.35,-3.55,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-3.6,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.4,-2.95,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,-2.3,0.0,0.0,0.0
2018,2,20,6,45,84.0,7.0,1.6,-1.65,9.0,0.0,0.0
2018,2,20,7,0,168.0,14.0,1.7,-1.0,18.0,12.73,0.0
2018,2,20,7,15,335.0,23.5,1.75,-0.3,54.5,19.58,5.32
2018,2,20,7,30,502.0,33.0,1.8,0.4,91.0,29.36,20.58
2018,2,20,7,45,425.0,42.0,1.9,1.1,107.5,32.92,24.69
2018,2,20,8,0,348.0,51.0,2.0,1.8,124.0,38.53,30.22
2018,2,20,8,15,180.0,75.5,1.85,2.8,114.0,66.58,49.23
2018,2,20,8,30,12.0,100.0,1.7,3.8,104.0,86.71,70.7
2018,2,20,8,45,34.0,124.0,1.55,4.75,136.5,111.15,90.62
2018,2,20,9,0,56.0,148.0,1.4,5.7,169.0,140.06,114.27
2018,2,20,9,15,88.0,172.5,1.3,6.4,210.0,175.55,143.28
2018,2,20,9,30,120.0,197.0,1.2,7.1,251.0,217.63,177.72
2018,2,20,9,45,184.5,210.0,1.1,7.75,301.5,265.74,216.48
2018,2,20,10,0,249.0,223.0,1.0,8.4,352.0,325.39,264.26
2018,2,20,10,15,336.0,219.0,1.05,8.75,404.0,384.21,311.64
2018,2,20,10,30,423.0,215.0,1.1,9.1,456.0,457.87,370.09
2018,2,20,10,45,543.0,187.0,1.15,9.4,510.0,530.58,427.59
2018,2,20,11,0,663.0,159.0,1.2,9.7,564.0,616.57,494.03
2018,2,20,11,15,728.5,142.5,1.25,9.9,599.5,678.78,541.15
2018,2,20,11,30,794.0,126.0,1.3,10.1,635.0,740.48,587.16
2018,2,20,11,45,852.5,113.0,1.3,10.25,666.5,804.56,631.45
2018,2,20,12,0,911.0,100.0,1.3,10.4,698.0,862.23,670.42
2018,2,20,12,15,934.0,93.5,1.35,10.5,708.0,903.11,698.23
2018,2,20,12,30,957.0,87.0,1.4,10.6,718.0,941.46,724.41
2018,2,20,12,45,955.5,86.5,1.45,10.75,711.5,962.03,738.4
2018,2,20,13,0,954.0,86.0,1.5,10.9,705.0,978.73,750.14
2018,2,20,13,15,949.5,85.0,1.55,10.85,690.0,988.15,757.71
2018,2,20,13,30,945.0,84.0,1.6,10.8,675.0,993.53,762.84
2018,2,20,13,45,936.5,83.5,1.65,10.8,652.5,991.76,763.22
2018,2,20,14,0,928.0,83.0,1.7,10.8,630.0,986.02,761.14
2018,2,20,14,15,916.5,81.0,1.7,10.7,599.5,971.72,752.95
2018,2,20,14,30,905.0,79.0,1.7,10.6,569.0,953.67,742.39
2018,2,20,14,45,869.0,81.5,1.75,10.5,527.5,924.64,724.91
2018,2,20,15,0,833.0,84.0,1.8,10.4,486.0,883.36,698.68
2018,2,20,15,15,636.5,111.0,1.8,10.4,403.0,733.39,592.04
2018,2,20,15,30,440.0,138.0,1.8,10.4,320.0,575.69,474.13
2018,2,20,15,45,291.5,136.5,1.65,9.85,251.5,422.37,353.38
2018,2,20,16,0,143.0,135.0,1.5,9.3,183.0,280.94,236.44
2018,2,20,16,15,109.5,108.5,1.35,8.6,142.0,218.65,184.9
2018,2,20,16,30,76.0,82.0,1.2,7.9,101.0,157.62,132.67
2018,2,20,16,45,58.5,63.5,1.1,7.25,76.0,121.1,100.65
2018,2,20,17,0,41.0,45.0,1.0,6.6,51.0,85.17,68.49
2018,2,20,17,15,28.5,30.0,1.0,6.25,33.5,49.06,35.63
2018,2,20,17,30,16.0,15.0,1.0,5.9,16.0,28.39,5.16
2018,2,20,17,45,8.0,7.5,1.0,5.6,8.0,10.86,0.0
2018,2,20,18,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,4.25,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,4.55,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,4.65,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,4.6,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,4.55,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.5,4.15,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,2,21,6,45,67.0,7.0,0.85,3.35,8.5,0.0,0.0
2018,2,21,7,0,134.0,14.0,0.9,3.4,17.0,12.73,0.0
2018,2,21,7,15,290.0,25.0,1.05,3.7,53.0,20.78,7.63
2018,2,21,7,30,446.0,36.0,1.2,4.0,89.0,29.32,20.39
2018,2,21,7,45,539.0,42.5,1.35,4.3,136.5,33.53,24.98
2018,2,21,8,0,632.0,49.0,1.5,4.6,184.0,41.27,32.43
2018,2,21,8,15,688.0,53.5,1.55,5.3,233.5,71.1,39.79
2018,2,21,8,30,744.0,58.0,1.6,6.0,283.0,127.21,73.11
2018,2,21,8,45,782.5,61.0,1.6,6.7,331.5,185.75,120.02
2018,2,21,9,0,821.0,64.0,1.6,7.4,380.0,248.42,175.44
2018,2,21,9,15,846.5,67.0,1.6,7.95,424.5,311.15,232.88
2018,2,21,9,30,872.0,70.0,1.6,8.5,469.0,376.98,292.21
2018,2,21,9,45,891.5,71.5,1.6,9.05,508.5,438.68,346.78
2018,2,21,10,0,911.0,73.0,1.6,9.6,548.0,500.83,399.8
2018,2,21,10,15,923.5,75.0,1.55,9.95,581.5,560.01,448.65
2018,2,21,10,30,936.0,77.0,1.5,10.3,615.0,618.33,494.92
2018,2,21,10,45,944.0,78.0,1.5,10.65,640.5,671.67,536.18
2018,2,21,11,0,952.0,79.0,1.5,11.0,666.0,723.12,574.75
2018,2,21,11,15,957.0,80.0,1.55,11.2,684.0,770.32,608.68
2018,2,21,11,30,962.0,81.0,1.6,11.4,702.0,814.91,639.46
2018,2,21,11,45,963.5,82.5,1.6,11.6,712.0,854.49,665.9
2018,2,21,12,0,965.0,84.0,1.6,11.8,722.0,890.84,689.91
2018,2,21,12,15,965.0,84.5,1.75,11.9,724.0,921.4,712.05
2018,2,21,12,30,965.0,85.0,1.9,12.0,726.0,948.34,731.8
2018,2,21,12,45,962.5,84.5,2.0,12.1,719.0,968.14,746.19
2018,2,21,13,0,960.0,84.0,2.1,12.2,712.0,984.01,758.1
2018,2,21,13,15,955.0,84.0,2.15,12.2,697.5,994.18,765.99
2018,2,21,13,30,950.0,84.0,2.2,12.2,683.0,1000.31,771.37
2018,2,21,13,45,941.5,83.0,2.2,12.25,660.0,997.9,770.4
2018,2,21,14,0,933.0,82.0,2.2,12.3,637.0,991.49,766.96
2018,2,21,14,15,920.5,81.5,2.15,12.15,607.0,978.04,758.85
2018,2,21,14,30,908.0,81.0,2.1,12.0,577.0,960.88,748.37
2018,2,21,14,45,890.5,79.5,2.0,11.9,540.0,934.31,730.71
2018,2,21,15,0,873.0,78.0,1.9,11.8,503.0,913.7,717.31
2018,2,21,15,15,847.0,76.0,1.9,11.8,460.0,872.48,690.1
2018,2,21,15,30,821.0,74.0,1.9,11.8,417.0,828.87,660.92
2018,2,21,15,45,704.0,80.0,1.45,11.15,351.0,722.29,581.98
2018,2,21,16,0,587.0,86.0,1.0,10.5,285.0,614.57,500.52
2018,2,21,16,15,620.0,73.0,1.0,9.9,255.0,604.29,495.21
2018,2,21,16,30,653.0,60.0,1.0,9.3,225.0,589.19,483.92
2018,2,21,16,45,527.0,55.0,0.95,8.7,170.0,468.91,388.35
2018,2,21,17,0,401.0,50.0,0.9,8.1,115.0,356.71,294.57
2018,2,21,17,15,280.5,37.0,0.95,7.65,75.0,248.63,199.14
2018,2,21,17,30,160.0,24.0,1.0,7.2,35.0,144.24,63.4
2018,2,21,17,45,90.5,13.5,1.1,6.8,18.5,58.03,0.0
2018,2,21,18,0,21.0,3.0,1.2,6.4,2.0,0.0,0.0
2018,2,21,18,15,10.5,1.5,1.25,5.9,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.45,1.85,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.55,1.95,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.85,2.05,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.95,2.15,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,2.2,0.0,0.0,0.0
