Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,11,15,975.0,80.0,1.05,10.05,747.5,807.84,629.11
2018,3,4,11,30,980.0,80.0,1.1,10.5,765.0,852.16,658.4
2018,3,4,11,45,983.0,80.5,1.15,10.95,775.0,892.43,684.66
2018,3,4,12,0,986.0,81.0,1.2,11.4,785.0,929.43,708.56
2018,3,4,12,15,984.5,82.0,1.25,11.55,786.0,959.61,728.6
2018,3,4,12,30,983.0,83.0,1.3,11.7,787.0,985.97,746.22
2018,3,4,12,45,978.0,84.5,1.3,11.9,779.5,1005.77,758.59
2018,3,4,13,0,973.0,86.0,1.3,12.1,772.0,1021.48,768.45
2018,3,4,13,15,969.0,85.5,1.35,12.1,756.5,1031.68,776.37
2018,3,4,13,30,965.0,85.0,1.4,12.1,741.0,1037.75,781.83
2018,3,4,13,45,959.0,83.5,1.45,12.15,718.0,1036.55,782.6
2018,3,4,14,0,953.0,82.0,1.5,12.2,695.0,1031.22,780.9
2018,3,4,14,15,943.5,81.0,1.55,12.15,664.5,1019.09,775.15
2018,3,4,14,30,934.0,80.0,1.6,12.1,634.0,1003.07,766.97
2018,3,4,14,45,920.5,78.0,1.6,12.0,596.5,978.26,752.3
2018,3,4,15,0,907.0,76.0,1.6,11.9,559.0,950.01,735.34
2018,3,4,15,15,888.5,73.5,1.6,11.9,516.0,913.34,712.21
2018,3,4,15,30,870.0,71.0,1.6,11.9,473.0,873.95,686.94
2018,3,4,15,45,844.5,68.0,1.6,11.45,425.5,833.83,661.81
2018,3,4,16,0,819.0,65.0,1.6,11.0,378.0,783.15,628.28
2018,3,4,16,15,781.5,61.5,1.45,10.2,327.5,720.9,584.37
2018,3,4,16,30,744.0,58.0,1.3,9.4,277.0,658.49,538.74
2018,3,4,16,45,685.0,53.0,1.15,8.6,225.5,579.18,477.98
2018,3,4,17,0,626.0,48.0,1.0,7.8,174.0,502.31,415.75
2018,3,4,17,15,501.0,41.5,1.05,7.3,124.0,393.72,323.93
2018,3,4,17,30,376.0,35.0,1.1,6.8,74.0,288.93,226.77
2018,3,4,17,45,226.0,22.0,1.15,6.25,42.0,163.04,2.65
2018,3,4,18,0,76.0,9.0,1.2,5.7,10.0,43.45,0.0
2018,3,4,18,15,38.0,4.5,1.2,5.55,5.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,0.25,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,-0.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,-0.35,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-0.65,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,-0.85,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,-1.05,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,5,6,15,13.0,2.0,1.85,-0.25,1.5,0.0,0.0
2018,3,5,6,30,26.0,4.0,2.1,0.5,3.0,0.0,0.0
2018,3,5,6,45,188.0,16.0,2.4,1.3,29.5,14.55,0.0
2018,3,5,7,0,350.0,28.0,2.7,2.1,56.0,23.45,11.58
2018,3,5,7,15,468.0,36.5,2.75,2.7,102.0,29.49,20.84
2018,3,5,7,30,586.0,45.0,2.8,3.3,148.0,35.5,26.96
2018,3,5,7,45,653.5,50.5,2.9,3.9,200.0,42.32,33.53
2018,3,5,8,0,721.0,56.0,3.0,4.5,252.0,45.87,36.89
2018,3,5,8,15,764.5,60.0,3.0,5.2,304.0,98.19,53.81
2018,3,5,8,30,808.0,64.0,3.0,5.9,356.0,159.05,96.11
2018,3,5,8,45,837.5,66.5,3.05,6.6,405.0,220.93,149.07
2018,3,5,9,0,867.0,69.0,3.1,7.3,454.0,285.76,208.21
2018,3,5,9,15,889.0,71.5,3.05,7.9,499.5,352.99,270.11
2018,3,5,9,30,911.0,74.0,3.0,8.5,545.0,418.83,329.72
2018,3,5,9,45,927.0,75.0,3.0,9.05,584.5,481.63,385.35
2018,3,5,10,0,943.0,76.0,3.0,9.6,624.0,544.38,438.99
2018,3,5,10,15,953.0,77.0,3.0,10.15,656.5,603.49,487.89
2018,3,5,10,30,963.0,78.0,3.0,10.7,689.0,661.33,534.05
2018,3,5,10,45,970.0,79.0,2.95,11.2,714.5,715.67,575.88
2018,3,5,11,0,977.0,80.0,2.9,11.7,740.0,767.91,614.2
2018,3,5,11,15,982.0,80.5,2.85,12.1,757.5,815.8,646.86
2018,3,5,11,30,987.0,81.0,2.8,12.5,775.0,860.92,677.05
2018,3,5,11,45,989.5,81.0,2.75,12.85,784.5,900.5,703.04
2018,3,5,12,0,992.0,81.0,2.7,13.2,794.0,936.71,726.42
2018,3,5,12,15,993.0,80.5,2.7,13.4,795.0,967.54,746.77
2018,3,5,12,30,994.0,80.0,2.7,13.6,796.0,994.59,764.54
2018,3,5,12,45,993.0,79.0,2.65,13.8,789.0,1015.34,777.56
2018,3,5,13,0,992.0,78.0,2.6,14.0,782.0,1032.02,787.91
2018,3,5,13,15,988.0,77.5,2.6,14.05,766.5,1042.29,795.07
2018,3,5,13,30,984.0,77.0,2.6,14.1,751.0,1048.34,799.63
2018,3,5,13,45,978.5,76.0,2.6,14.15,728.0,1048.12,800.18
2018,3,5,14,0,973.0,75.0,2.6,14.2,705.0,1043.71,798.15
2018,3,5,14,15,964.0,74.0,2.55,14.1,674.5,1031.8,791.15
2018,3,5,14,30,955.0,73.0,2.5,14.0,644.0,1015.9,781.67
2018,3,5,14,45,943.0,71.5,2.5,13.95,607.0,992.7,767.7
2018,3,5,15,0,931.0,70.0,2.5,13.9,570.0,965.93,751.33
2018,3,5,15,15,913.5,68.0,2.5,13.9,526.5,930.13,728.45
2018,3,5,15,30,896.0,66.0,2.5,13.9,483.0,891.49,703.36
2018,3,5,15,45,865.0,64.5,2.15,13.35,434.0,839.39,666.52
2018,3,5,16,0,834.0,63.0,1.8,12.8,385.0,793.87,633.77
2018,3,5,16,15,773.5,61.5,1.6,11.85,329.0,715.39,578.06
2018,3,5,16,30,713.0,60.0,1.4,10.9,273.0,638.31,521.6
2018,3,5,16,45,495.0,61.5,1.25,9.95,196.5,460.78,383.93
2018,3,5,17,0,277.0,63.0,1.1,9.0,120.0,290.85,243.6
2018,3,5,17,15,277.0,46.5,1.15,8.45,90.0,257.59,213.87
2018,3,5,17,30,277.0,30.0,1.2,7.9,60.0,227.82,180.43
2018,3,5,17,45,167.5,18.5,1.25,7.4,34.0,131.36,23.52
2018,3,5,18,0,58.0,7.0,1.3,6.9,8.0,33.29,0.0
2018,3,5,18,15,29.0,3.5,1.3,6.8,4.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,6,6,15,22.0,3.0,1.15,4.7,2.5,0.0,0.0
2018,3,6,6,30,44.0,6.0,1.1,5.3,5.0,0.0,0.0
2018,3,6,6,45,113.5,16.5,1.05,5.85,23.5,15.01,0.0
2018,3,6,7,0,183.0,27.0,1.0,6.4,42.0,21.14,10.62
2018,3,6,7,15,307.5,38.5,1.2,7.05,85.0,30.73,21.68
2018,3,6,7,30,432.0,50.0,1.4,7.7,128.0,39.16,29.85
2018,3,6,7,45,349.0,67.0,1.6,8.35,143.0,49.93,39.88
2018,3,6,8,0,266.0,84.0,1.8,9.0,158.0,60.84,49.83
2018,3,6,8,15,264.5,112.0,1.9,9.55,197.0,105.31,76.22
2018,3,6,8,30,263.0,140.0,2.0,10.1,236.0,147.46,109.13
2018,3,6,8,45,273.5,160.5,2.05,10.65,272.0,186.72,141.75
2018,3,6,9,0,284.0,181.0,2.1,11.2,308.0,227.59,176.63
2018,3,6,9,15,397.5,175.0,2.1,11.75,372.0,282.1,220.13
2018,3,6,9,30,511.0,169.0,2.1,12.3,436.0,348.8,274.39
2018,3,6,9,45,719.0,123.0,2.1,12.8,528.0,435.58,344.12
2018,3,6,10,0,927.0,77.0,2.1,13.3,620.0,539.67,427.13
2018,3,6,10,15,937.5,78.0,2.05,13.75,652.5,598.23,473.85
2018,3,6,10,30,948.0,79.0,2.0,14.2,685.0,655.59,518.16
2018,3,6,10,45,955.5,80.0,1.95,14.65,710.5,709.53,558.33
2018,3,6,11,0,963.0,81.0,1.9,15.1,736.0,761.46,595.06
2018,3,6,11,15,967.5,81.5,1.8,15.5,753.5,808.38,625.27
2018,3,6,11,30,972.0,82.0,1.7,15.9,771.0,852.53,652.94
2018,3,6,11,45,973.5,83.0,1.6,16.3,780.0,891.81,676.7
2018,3,6,12,0,975.0,84.0,1.5,16.7,789.0,927.76,697.79
2018,3,6,12,15,975.5,83.5,1.35,17.05,790.0,957.65,713.86
2018,3,6,12,30,976.0,83.0,1.2,17.4,791.0,983.82,727.11
2018,3,6,12,45,973.5,83.5,1.1,17.7,784.0,1004.51,737.6
2018,3,6,13,0,971.0,84.0,1.0,18.0,777.0,1021.2,745.46
2018,3,6,13,15,959.0,86.0,0.9,18.15,758.5,1026.49,746.54
2018,3,6,13,30,947.0,88.0,0.8,18.3,740.0,1027.57,745.19
2018,3,6,13,45,907.5,97.0,0.7,18.4,705.5,1006.11,729.98
2018,3,6,14,0,868.0,106.0,0.6,18.5,671.0,991.01,719.25
2018,3,6,14,15,810.0,115.5,0.6,18.5,624.5,944.74,691.27
2018,3,6,14,30,752.0,125.0,0.6,18.5,578.0,901.61,665.46
2018,3,6,14,45,766.5,110.0,0.6,18.5,547.5,883.96,656.0
2018,3,6,15,0,781.0,95.0,0.6,18.5,517.0,868.5,647.62
2018,3,6,15,15,806.0,81.0,0.6,18.5,487.0,859.3,643.39
2018,3,6,15,30,831.0,67.0,0.6,18.5,457.0,836.16,629.79
2018,3,6,15,45,807.5,64.5,0.65,18.15,412.0,799.3,608.59
2018,3,6,16,0,784.0,62.0,0.7,17.8,367.0,751.96,579.58
2018,3,6,16,15,724.0,61.0,0.75,16.9,313.5,676.21,530.37
2018,3,6,16,30,664.0,60.0,0.8,16.0,260.0,601.98,479.93
2018,3,6,16,45,608.5,54.0,0.9,15.1,211.5,532.04,430.12
2018,3,6,17,0,553.0,48.0,1.0,14.2,163.0,460.59,374.76
2018,3,6,17,15,444.5,41.5,1.05,13.4,117.5,359.17,290.99
2018,3,6,17,30,336.0,35.0,1.1,12.6,72.0,266.85,208.43
2018,3,6,17,45,208.0,22.5,1.2,11.8,41.5,157.45,48.78
2018,3,6,18,0,80.0,10.0,1.3,11.0,11.0,46.25,0.0
2018,3,6,18,15,40.0,5.0,1.3,10.65,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,10.3,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,7,6,15,8.0,1.0,0.65,9.6,1.0,0.0,0.0
2018,3,7,6,30,16.0,2.0,0.7,9.5,2.0,0.0,0.0
2018,3,7,6,45,8.0,7.5,0.7,9.4,7.5,6.82,0.0
2018,3,7,7,0,0.0,13.0,0.7,9.3,13.0,11.42,3.43
2018,3,7,7,15,0.0,20.5,0.7,9.7,20.5,18.03,10.35
2018,3,7,7,30,0.0,28.0,0.7,10.1,28.0,24.65,16.62
2018,3,7,7,45,0.0,30.5,0.65,10.5,30.5,26.85,18.79
2018,3,7,8,0,0.0,33.0,0.6,10.9,33.0,29.06,20.84
2018,3,7,8,15,0.0,39.0,0.65,11.4,39.0,34.38,24.29
2018,3,7,8,30,0.0,45.0,0.7,11.9,45.0,39.69,28.77
2018,3,7,8,45,0.0,49.5,0.8,12.35,49.5,43.69,32.05
2018,3,7,9,0,0.0,54.0,0.9,12.8,54.0,47.69,35.3
2018,3,7,9,15,11.0,115.0,1.1,13.7,121.0,104.76,82.76
2018,3,7,9,30,22.0,176.0,1.3,14.6,188.0,162.65,129.66
2018,3,7,9,45,139.0,215.5,1.5,15.5,297.0,255.21,202.76
2018,3,7,10,0,256.0,255.0,1.7,16.4,406.0,363.45,287.05
2018,3,7,10,15,261.0,271.0,1.85,17.05,432.0,399.51,314.61
2018,3,7,10,30,266.0,287.0,2.0,17.7,458.0,435.89,342.24
2018,3,7,10,45,360.0,273.0,2.2,18.4,514.0,502.09,393.32
2018,3,7,11,0,454.0,259.0,2.4,19.1,570.0,584.15,455.17
2018,3,7,11,15,676.5,183.0,2.5,19.4,659.0,704.73,546.83
2018,3,7,11,30,899.0,107.0,2.6,19.7,748.0,823.75,632.31
2018,3,7,11,45,914.5,102.5,2.65,20.0,761.5,866.42,660.13
2018,3,7,12,0,930.0,98.0,2.7,20.3,775.0,906.71,686.77
2018,3,7,12,15,949.0,90.0,2.75,20.45,782.0,943.57,711.34
2018,3,7,12,30,968.0,82.0,2.8,20.6,789.0,977.46,733.87
2018,3,7,12,45,967.0,81.5,2.85,20.75,782.0,998.16,747.61
2018,3,7,13,0,966.0,81.0,2.9,20.9,775.0,1014.9,758.95
2018,3,7,13,15,963.0,80.0,2.9,20.9,760.0,1025.1,766.11
2018,3,7,13,30,960.0,79.0,2.9,20.9,745.0,1031.19,770.76
2018,3,7,13,45,954.5,78.0,2.9,20.9,722.0,1030.74,771.28
2018,3,7,14,0,949.0,77.0,2.9,20.9,699.0,1026.19,769.31
2018,3,7,14,15,940.0,75.0,2.9,20.65,668.0,1012.97,762.49
2018,3,7,14,30,931.0,73.0,2.9,20.4,637.0,995.83,753.22
2018,3,7,14,45,918.5,71.5,2.9,20.2,600.5,972.25,739.53
2018,3,7,15,0,906.0,70.0,2.9,20.0,564.0,945.2,723.49
2018,3,7,15,15,888.5,67.5,2.9,20.0,521.0,909.04,700.51
2018,3,7,15,30,871.0,65.0,2.9,20.0,478.0,870.1,675.4
2018,3,7,15,45,846.5,63.0,2.65,18.85,431.0,823.36,645.46
2018,3,7,16,0,822.0,61.0,2.4,17.7,384.0,782.99,619.4
2018,3,7,16,15,729.0,65.0,2.3,16.65,323.5,685.99,551.35
2018,3,7,16,30,636.0,69.0,2.2,15.6,263.0,597.94,487.59
2018,3,7,16,45,493.5,68.0,2.05,14.5,202.0,468.33,387.18
2018,3,7,17,0,351.0,67.0,1.9,13.4,141.0,345.59,286.71
2018,3,7,17,15,275.5,53.5,2.0,12.75,102.0,266.52,219.07
2018,3,7,17,30,200.0,40.0,2.1,12.1,63.0,194.98,153.88
2018,3,7,17,45,118.0,24.0,2.2,11.45,36.0,113.83,45.59
2018,3,7,18,0,36.0,8.0,2.3,10.8,9.0,24.01,0.0
2018,3,7,18,15,18.0,4.0,2.25,10.65,4.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.5,1.0,9.85,0.5,0.0,0.0
2018,3,8,6,30,0.0,1.0,1.1,10.3,1.0,0.91,0.0
2018,3,8,6,45,0.0,3.0,1.15,10.8,3.0,2.63,0.0
2018,3,8,7,0,0.0,5.0,1.2,11.3,5.0,4.38,0.0
2018,3,8,7,15,0.0,6.0,1.25,11.65,6.0,5.26,0.0
2018,3,8,7,30,0.0,7.0,1.3,12.0,7.0,6.14,0.0
2018,3,8,7,45,0.0,33.0,1.3,12.3,33.0,29.07,20.61
2018,3,8,8,0,0.0,59.0,1.3,12.6,59.0,52.12,41.37
2018,3,8,8,15,0.5,74.0,1.35,13.0,74.0,64.96,50.25
2018,3,8,8,30,1.0,89.0,1.4,13.4,89.0,78.0,61.1
2018,3,8,8,45,1.0,98.5,1.45,13.8,98.5,86.53,68.03
2018,3,8,9,0,1.0,108.0,1.5,14.2,108.0,95.1,74.9
2018,3,8,9,15,0.5,93.0,1.55,14.5,93.0,82.38,63.99
2018,3,8,9,30,0.0,78.0,1.6,14.8,78.0,69.04,52.63
2018,3,8,9,45,31.0,133.5,1.65,15.1,152.0,132.97,105.23
2018,3,8,10,0,62.0,189.0,1.7,15.4,226.0,200.61,159.88
2018,3,8,10,15,62.0,212.0,1.75,15.7,250.5,226.27,180.05
2018,3,8,10,30,62.0,235.0,1.8,16.0,275.0,252.37,200.41
2018,3,8,10,45,127.5,280.0,1.8,16.3,366.5,349.78,276.97
2018,3,8,11,0,193.0,325.0,1.8,16.6,458.0,448.7,352.38
2018,3,8,11,15,269.5,321.5,1.8,16.95,512.0,524.45,409.31
2018,3,8,11,30,346.0,318.0,1.8,17.3,566.0,597.03,463.06
2018,3,8,11,45,348.5,317.5,1.85,17.65,570.0,616.24,476.36
2018,3,8,12,0,351.0,317.0,1.9,18.0,574.0,634.23,489.11
2018,3,8,12,15,569.0,236.0,1.95,18.2,653.5,771.38,591.91
2018,3,8,12,30,787.0,155.0,2.0,18.4,733.0,902.86,683.49
2018,3,8,12,45,865.5,123.0,2.1,18.6,753.0,961.29,722.09
2018,3,8,13,0,944.0,91.0,2.2,18.8,773.0,1007.46,753.06
2018,3,8,13,15,913.5,100.5,2.2,18.8,749.5,1003.12,750.2
2018,3,8,13,30,883.0,110.0,2.2,18.8,726.0,994.37,745.13
2018,3,8,13,45,904.0,98.5,2.25,18.8,712.0,1007.6,755.44
2018,3,8,14,0,925.0,87.0,2.3,18.8,698.0,1016.55,762.85
2018,3,8,14,15,817.0,114.5,2.25,18.6,636.0,952.95,721.39
2018,3,8,14,30,709.0,142.0,2.2,18.4,574.0,882.79,675.53
2018,3,8,14,45,704.0,134.0,2.15,18.2,542.0,861.59,663.01
2018,3,8,15,0,699.0,126.0,2.1,18.0,510.0,837.29,647.84
2018,3,8,15,15,716.5,111.5,2.1,18.0,478.5,822.62,639.4
2018,3,8,15,30,734.0,97.0,2.1,18.0,447.0,803.7,627.84
2018,3,8,15,45,688.0,94.5,1.9,17.35,397.0,741.24,584.76
2018,3,8,16,0,642.0,92.0,1.7,16.7,347.0,678.7,541.01
2018,3,8,16,15,609.5,84.5,1.6,15.95,301.0,621.19,500.7
2018,3,8,16,30,577.0,77.0,1.5,15.2,255.0,563.79,458.95
2018,3,8,16,45,517.5,68.5,1.35,14.45,207.0,486.41,399.03
2018,3,8,17,0,458.0,60.0,1.2,13.7,159.0,412.4,338.72
2018,3,8,17,15,384.0,49.0,1.25,13.15,116.5,330.62,269.91
2018,3,8,17,30,310.0,38.0,1.3,12.6,74.0,255.22,201.9
2018,3,8,17,45,202.5,25.0,1.35,12.0,44.0,160.07,78.34
2018,3,8,18,0,95.0,12.0,1.4,11.4,14.0,55.1,0.0
2018,3,8,18,15,47.5,6.0,1.4,11.1,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,9,6,15,20.0,3.5,1.25,7.65,3.5,0.0,0.0
2018,3,9,6,30,40.0,7.0,1.4,8.1,7.0,6.37,0.0
2018,3,9,6,45,101.0,21.0,1.55,8.55,29.0,16.62,0.0
2018,3,9,7,0,162.0,35.0,1.7,9.0,51.0,27.25,17.07
2018,3,9,7,15,236.0,49.5,1.95,9.5,88.0,37.92,28.05
2018,3,9,7,30,310.0,64.0,2.2,10.0,125.0,48.25,37.83
2018,3,9,7,45,259.5,72.5,2.4,10.5,133.5,53.26,42.58
2018,3,9,8,0,209.0,81.0,2.6,11.0,142.0,63.53,51.87
2018,3,9,8,15,121.5,104.5,2.65,11.55,141.5,94.25,71.03
2018,3,9,8,30,34.0,128.0,2.7,12.1,141.0,112.3,89.01
2018,3,9,8,45,43.5,151.5,2.75,12.65,170.5,137.16,109.19
2018,3,9,9,0,53.0,175.0,2.8,13.2,200.0,163.76,130.78
2018,3,9,9,15,123.0,206.0,2.7,13.8,270.5,218.69,174.02
2018,3,9,9,30,193.0,237.0,2.6,14.4,341.0,283.05,225.03
2018,3,9,9,45,178.5,256.0,2.5,15.0,357.5,308.32,245.37
2018,3,9,10,0,164.0,275.0,2.4,15.6,374.0,332.0,263.87
2018,3,9,10,15,215.5,284.0,2.3,15.95,421.0,381.94,302.94
2018,3,9,10,30,267.0,293.0,2.2,16.3,468.0,442.86,349.77
2018,3,9,10,45,373.5,276.5,2.1,16.65,530.5,515.57,405.64
2018,3,9,11,0,480.0,260.0,2.0,17.0,593.0,605.19,472.58
2018,3,9,11,15,529.0,248.0,2.1,17.2,623.5,656.49,510.83
2018,3,9,11,30,578.0,236.0,2.2,17.4,654.0,709.46,550.15
2018,3,9,11,45,525.5,259.5,2.25,17.55,643.0,715.76,553.31
2018,3,9,12,0,473.0,283.0,2.3,17.7,632.0,716.77,552.89
2018,3,9,12,15,418.5,302.0,2.3,17.7,611.0,706.59,544.51
2018,3,9,12,30,364.0,321.0,2.3,17.7,590.0,679.31,524.13
2018,3,9,12,45,363.0,320.0,2.25,17.75,586.0,689.61,531.68
2018,3,9,13,0,362.0,319.0,2.2,17.8,582.0,698.25,537.75
2018,3,9,13,15,427.5,287.5,2.2,17.75,592.0,751.38,577.77
2018,3,9,13,30,493.0,256.0,2.2,17.7,602.0,788.91,606.51
2018,3,9,13,45,545.5,229.0,2.2,17.65,600.5,815.97,627.66
2018,3,9,14,0,598.0,202.0,2.2,17.6,599.0,846.24,650.99
2018,3,9,14,15,599.0,192.0,2.15,17.5,574.5,836.29,644.72
2018,3,9,14,30,600.0,182.0,2.1,17.4,550.0,823.28,636.71
2018,3,9,14,45,479.5,202.0,2.05,17.25,485.0,719.34,562.19
2018,3,9,15,0,359.0,222.0,2.0,17.1,420.0,605.99,479.05
2018,3,9,15,15,343.5,206.0,2.0,17.1,384.0,567.9,452.69
2018,3,9,15,30,328.0,190.0,2.0,17.1,348.0,528.93,424.65
2018,3,9,15,45,354.5,165.5,1.8,16.6,321.0,514.76,416.17
2018,3,9,16,0,381.0,141.0,1.6,16.1,294.0,514.53,417.42
2018,3,9,16,15,407.5,118.0,1.5,15.4,262.5,495.18,404.62
2018,3,9,16,30,434.0,95.0,1.4,14.7,231.0,471.72,387.95
2018,3,9,16,45,371.5,83.5,1.35,14.0,185.5,395.6,327.3
2018,3,9,17,0,309.0,72.0,1.3,13.3,140.0,324.0,268.26
2018,3,9,17,15,264.0,57.0,1.3,12.9,104.0,263.76,216.3
2018,3,9,17,30,219.0,42.0,1.3,12.5,68.0,207.78,164.92
2018,3,9,17,45,141.0,27.0,1.35,12.1,40.5,132.29,72.02
2018,3,9,18,0,63.0,12.0,1.4,11.7,13.0,40.23,0.0
2018,3,9,18,15,31.5,6.0,1.4,11.5,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,10,6,15,4.0,1.0,1.05,8.5,1.0,0.0,0.0
2018,3,10,6,30,8.0,2.0,1.0,8.8,2.0,1.82,0.0
2018,3,10,6,45,4.0,3.5,0.95,9.05,3.5,3.24,0.0
2018,3,10,7,0,0.0,5.0,0.9,9.3,5.0,4.38,0.0
2018,3,10,7,15,0.0,6.5,0.85,9.6,6.5,5.7,0.0
2018,3,10,7,30,0.0,8.0,0.8,9.9,8.0,7.02,0.72
2018,3,10,7,45,0.0,10.0,0.8,10.2,10.0,8.78,2.37
2018,3,10,8,0,0.0,12.0,0.8,10.5,12.0,10.54,4.0
2018,3,10,8,15,0.0,19.5,0.7,10.7,19.5,17.16,9.36
2018,3,10,8,30,0.0,27.0,0.6,10.9,27.0,23.78,15.1
2018,3,10,8,45,0.0,33.5,0.5,11.1,33.5,29.53,20.02
2018,3,10,9,0,0.0,40.0,0.4,11.3,40.0,35.29,24.89
2018,3,10,9,15,0.0,71.0,0.45,11.65,71.0,62.8,48.21
2018,3,10,9,30,0.0,102.0,0.5,12.0,102.0,90.21,70.97
2018,3,10,9,45,4.0,146.0,0.55,12.35,148.5,130.71,104.1
2018,3,10,10,0,8.0,190.0,0.6,12.7,195.0,172.17,137.34
2018,3,10,10,15,7.0,184.5,0.65,12.9,189.0,167.82,133.35
2018,3,10,10,30,6.0,179.0,0.7,13.1,183.0,163.16,129.35
2018,3,10,10,45,3.5,153.0,0.75,13.3,155.5,138.71,109.35
2018,3,10,11,0,1.0,127.0,0.8,13.5,128.0,113.81,88.93
2018,3,10,11,15,2.0,134.0,0.85,13.55,135.5,121.07,94.86
2018,3,10,11,30,3.0,141.0,0.9,13.6,143.0,128.46,100.8
2018,3,10,11,45,4.0,159.5,0.9,13.7,162.5,146.56,115.37
2018,3,10,12,0,5.0,178.0,0.9,13.8,182.0,164.99,130.07
2018,3,10,12,15,8.0,202.0,0.9,13.85,208.0,190.76,150.65
2018,3,10,12,30,11.0,226.0,0.9,13.9,234.0,217.2,171.56
2018,3,10,12,45,10.0,221.0,0.85,13.95,228.5,212.29,167.49
2018,3,10,13,0,9.0,216.0,0.8,14.0,223.0,207.27,163.51
2018,3,10,13,15,6.5,199.5,0.75,14.0,204.5,189.46,149.39
2018,3,10,13,30,4.0,183.0,0.7,14.0,186.0,171.5,135.15
2018,3,10,13,45,5.0,183.5,0.65,14.0,187.0,173.5,136.99
2018,3,10,14,0,6.0,184.0,0.6,14.0,188.0,175.59,138.84
2018,3,10,14,15,5.0,178.0,0.55,13.95,181.0,169.31,133.97
2018,3,10,14,30,4.0,172.0,0.5,13.9,174.0,163.07,129.16
2018,3,10,14,45,11.0,180.0,0.45,13.85,186.0,178.93,142.52
2018,3,10,15,0,18.0,188.0,0.4,13.8,198.0,195.29,156.13
2018,3,10,15,15,13.0,172.0,0.4,13.8,179.0,175.08,139.99
2018,3,10,15,30,8.0,156.0,0.4,13.8,160.0,155.02,124.01
2018,3,10,15,45,14.0,151.0,0.4,13.5,157.0,156.88,126.38
2018,3,10,16,0,20.0,146.0,0.4,13.2,154.0,158.92,128.76
2018,3,10,16,15,42.0,128.5,0.5,12.8,142.5,170.58,139.77
2018,3,10,16,30,64.0,111.0,0.6,12.4,131.0,167.87,138.66
2018,3,10,16,45,124.0,97.0,0.65,12.05,127.5,207.57,173.03
2018,3,10,17,0,184.0,83.0,0.7,11.7,124.0,241.37,200.72
2018,3,10,17,15,148.5,64.0,0.75,11.45,91.5,188.74,154.67
2018,3,10,17,30,113.0,45.0,0.8,11.2,59.0,138.94,109.85
2018,3,10,17,45,76.0,28.0,0.85,10.95,35.5,90.51,52.3
2018,3,10,18,0,39.0,11.0,0.9,10.7,12.0,28.16,0.0
2018,3,10,18,15,19.5,5.5,0.9,10.6,6.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,7.65,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,7.45,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,6.95,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,3,11,6,15,44.0,5.0,0.65,6.85,5.5,0.0,0.0
2018,3,11,6,30,88.0,10.0,0.7,7.3,11.0,9.1,0.0
2018,3,11,6,45,244.0,22.5,0.7,7.7,44.5,18.89,0.0
2018,3,11,7,0,400.0,35.0,0.7,8.1,78.0,28.8,19.16
2018,3,11,7,15,497.0,42.5,0.65,8.65,125.5,33.75,24.65
2018,3,11,7,30,594.0,50.0,0.6,9.2,173.0,38.69,29.5
2018,3,11,7,45,652.5,55.5,0.55,9.7,224.5,45.69,36.0
2018,3,11,8,0,711.0,61.0,0.5,10.2,276.0,56.81,37.92
2018,3,11,8,15,750.0,65.0,0.4,10.9,327.0,112.05,61.71
2018,3,11,8,30,789.0,69.0,0.3,11.6,378.0,172.1,104.56
2018,3,11,8,45,815.5,72.5,0.25,12.3,426.5,233.6,155.86
2018,3,11,9,0,842.0,76.0,0.2,13.0,475.0,297.71,211.22
2018,3,11,9,15,863.5,77.5,0.3,13.6,519.5,360.62,266.12
2018,3,11,9,30,885.0,79.0,0.4,14.2,564.0,426.46,322.0
2018,3,11,9,45,901.5,80.0,0.5,14.8,603.0,488.25,373.16
2018,3,11,10,0,918.0,81.0,0.6,15.4,642.0,550.07,422.58
2018,3,11,10,15,906.0,90.0,0.75,15.95,667.0,603.35,464.57
2018,3,11,10,30,894.0,99.0,0.9,16.5,692.0,653.26,502.77
2018,3,11,10,45,845.0,121.5,1.1,17.1,698.5,691.7,531.54
2018,3,11,11,0,796.0,144.0,1.3,17.7,705.0,721.13,553.12
2018,3,11,11,15,847.0,128.0,1.45,18.0,737.5,781.14,596.59
2018,3,11,11,30,898.0,112.0,1.6,18.3,770.0,835.85,633.93
2018,3,11,11,45,859.5,130.5,1.75,18.65,766.0,864.59,653.3
2018,3,11,12,0,821.0,149.0,1.9,19.0,762.0,881.73,665.09
2018,3,11,12,15,794.0,160.5,2.0,19.15,754.0,896.37,675.37
2018,3,11,12,30,767.0,172.0,2.1,19.3,746.0,913.18,687.23
2018,3,11,12,45,785.0,163.0,2.15,19.45,745.5,940.04,705.41
2018,3,11,13,0,803.0,154.0,2.2,19.6,745.0,957.58,717.31
2018,3,11,13,15,845.0,134.0,2.15,19.6,744.5,989.67,738.39
2018,3,11,13,30,887.0,114.0,2.1,19.6,744.0,1007.24,749.71
2018,3,11,13,45,868.0,116.0,2.1,19.65,716.5,1007.54,750.42
2018,3,11,14,0,849.0,118.0,2.1,19.7,689.0,993.46,742.01
2018,3,11,14,15,835.0,114.0,2.0,19.65,655.0,973.57,729.11
2018,3,11,14,30,821.0,110.0,1.9,19.6,621.0,950.09,713.97
2018,3,11,14,45,833.0,101.0,1.8,19.55,593.5,942.12,709.31
2018,3,11,15,0,845.0,92.0,1.7,19.5,566.0,929.98,701.78
2018,3,11,15,15,815.5,90.5,1.7,19.5,519.5,884.8,673.13
2018,3,11,15,30,786.0,89.0,1.7,19.5,473.0,837.49,642.95
2018,3,11,15,45,781.5,80.5,1.35,19.25,431.0,801.6,616.98
2018,3,11,16,0,777.0,72.0,1.0,19.0,389.0,762.8,588.18
2018,3,11,16,15,742.5,67.5,0.9,18.55,339.0,702.36,547.11
2018,3,11,16,30,708.0,63.0,0.8,18.1,289.0,641.73,504.78
2018,3,11,16,45,637.5,60.5,0.7,17.65,237.5,563.17,447.48
2018,3,11,17,0,567.0,58.0,0.6,17.2,186.0,483.98,386.17
2018,3,11,17,15,487.5,48.5,0.65,16.95,138.5,395.13,314.8
2018,3,11,17,30,408.0,39.0,0.7,16.7,91.0,312.88,244.22
2018,3,11,17,45,269.0,27.0,0.7,16.4,55.0,200.8,125.66
2018,3,11,18,0,130.0,15.0,0.7,16.1,19.0,74.19,0.0
2018,3,11,18,15,65.0,7.5,0.7,15.95,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,12,6,15,36.0,5.5,1.05,9.75,6.0,0.0,0.0
2018,3,12,6,30,72.0,11.0,1.1,10.3,12.0,10.01,0.0
2018,3,12,6,45,145.5,24.5,1.15,10.85,37.5,19.31,2.75
2018,3,12,7,0,219.0,38.0,1.2,11.4,63.0,29.49,19.65
2018,3,12,7,15,357.5,48.5,1.3,11.95,113.5,38.49,28.51
2018,3,12,7,30,496.0,59.0,1.4,12.5,164.0,45.82,35.43
2018,3,12,7,45,580.5,62.5,1.5,13.0,217.0,46.94,36.58
2018,3,12,8,0,665.0,66.0,1.6,13.5,270.0,57.55,37.15
2018,3,12,8,15,707.0,70.0,1.75,14.5,320.5,114.63,64.36
2018,3,12,8,30,749.0,74.0,1.9,15.5,371.0,172.49,105.82
2018,3,12,8,45,779.0,76.5,2.05,16.45,419.0,231.42,155.21
2018,3,12,9,0,809.0,79.0,2.2,17.4,467.0,293.41,209.39
2018,3,12,9,15,828.5,81.5,2.3,18.1,510.0,354.63,263.43
2018,3,12,9,30,848.0,84.0,2.4,18.8,553.0,417.02,317.18
2018,3,12,9,45,862.0,86.0,2.55,19.5,590.5,478.08,368.44
2018,3,12,10,0,876.0,88.0,2.7,20.2,628.0,537.47,416.73
2018,3,12,10,15,874.5,93.5,2.75,20.55,655.5,591.03,459.31
2018,3,12,10,30,873.0,99.0,2.8,20.9,683.0,642.37,498.83
2018,3,12,10,45,746.5,155.5,2.9,21.3,667.5,662.34,512.51
2018,3,12,11,0,620.0,212.0,3.0,21.7,652.0,665.38,513.02
2018,3,12,11,15,690.0,187.5,3.05,21.9,687.5,726.4,558.61
2018,3,12,11,30,760.0,163.0,3.1,22.1,723.0,789.27,604.3
2018,3,12,11,45,776.0,157.0,3.1,22.3,734.5,823.88,627.22
2018,3,12,12,0,792.0,151.0,3.1,22.5,746.0,860.34,651.48
2018,3,12,12,15,675.5,181.5,3.1,22.6,689.5,819.83,622.82
2018,3,12,12,30,559.0,212.0,3.1,22.7,633.0,765.52,583.61
2018,3,12,12,45,317.5,274.0,3.15,22.8,512.5,598.04,459.34
2018,3,12,13,0,76.0,336.0,3.2,22.9,392.0,410.88,315.18
2018,3,12,13,15,42.0,259.0,3.15,22.8,290.0,297.61,229.92
2018,3,12,13,30,8.0,182.0,3.1,22.7,188.0,174.31,133.82
2018,3,12,13,45,41.5,225.0,3.1,22.6,253.5,264.55,205.99
2018,3,12,14,0,75.0,268.0,3.1,22.5,319.0,347.23,270.68
2018,3,12,14,15,69.5,262.0,3.1,22.4,307.5,337.47,263.29
2018,3,12,14,30,64.0,256.0,3.1,22.3,296.0,327.65,256.19
2018,3,12,14,45,34.0,185.0,3.1,22.2,206.0,218.98,171.54
2018,3,12,15,0,4.0,114.0,3.1,22.1,116.0,106.45,81.31
2018,3,12,15,15,18.5,139.0,3.1,22.1,148.0,145.24,113.56
2018,3,12,15,30,33.0,164.0,3.1,22.1,180.0,198.51,157.01
2018,3,12,15,45,62.0,158.5,2.95,21.45,185.0,219.34,175.46
2018,3,12,16,0,91.0,153.0,2.8,20.8,190.0,253.9,204.76
2018,3,12,16,15,91.0,127.0,2.55,20.05,160.0,220.99,179.19
2018,3,12,16,30,91.0,101.0,2.3,19.3,130.0,187.33,152.57
2018,3,12,16,45,65.0,83.0,2.05,18.6,102.0,144.86,117.18
2018,3,12,17,0,39.0,65.0,1.8,17.9,74.0,93.56,73.84
2018,3,12,17,15,22.5,43.5,1.85,17.4,48.5,57.25,42.71
2018,3,12,17,30,6.0,22.0,1.9,16.9,23.0,23.19,13.49
2018,3,12,17,45,3.0,13.0,1.95,16.4,13.5,12.99,3.39
2018,3,12,18,0,0.0,4.0,2.0,15.9,4.0,3.64,0.0
2018,3,12,18,15,0.0,2.0,2.15,15.75,2.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,3,13,6,15,6.5,1.5,2.6,13.4,1.5,0.0,0.0
2018,3,13,6,30,13.0,3.0,2.6,13.5,3.0,2.73,0.0
2018,3,13,6,45,6.5,4.5,2.55,13.55,4.5,4.15,0.0
2018,3,13,7,0,0.0,6.0,2.5,13.6,6.0,5.26,0.0
2018,3,13,7,15,0.0,7.5,2.6,13.55,7.5,6.58,0.17
2018,3,13,7,30,0.0,9.0,2.7,13.5,9.0,7.9,1.43
2018,3,13,7,45,0.0,11.5,2.8,13.45,11.5,10.1,3.45
2018,3,13,8,0,0.0,14.0,2.9,13.4,14.0,12.31,4.99
2018,3,13,8,15,0.0,16.0,3.05,13.2,16.0,14.07,6.51
2018,3,13,8,30,0.0,18.0,3.2,13.0,18.0,15.84,8.02
2018,3,13,8,45,0.0,21.0,3.3,12.8,21.0,18.5,10.27
2018,3,13,9,0,0.0,24.0,3.4,12.6,24.0,21.16,12.52
2018,3,13,9,15,0.0,32.0,3.5,12.65,32.0,28.24,18.51
2018,3,13,9,30,0.0,40.0,3.6,12.7,40.0,35.33,24.48
2018,3,13,9,45,0.0,56.0,3.75,12.7,56.0,49.53,36.42
2018,3,13,10,0,0.0,72.0,3.9,12.7,72.0,63.76,48.31
2018,3,13,10,15,0.0,86.0,4.0,12.9,86.0,76.24,58.6
2018,3,13,10,30,0.0,100.0,4.1,13.1,100.0,88.74,68.85
2018,3,13,10,45,1.5,132.0,4.25,13.35,133.0,118.46,93.31
2018,3,13,11,0,3.0,164.0,4.4,13.6,166.0,148.71,117.96
2018,3,13,11,15,67.0,231.5,4.45,13.85,281.0,266.62,215.04
2018,3,13,11,30,131.0,299.0,4.5,14.1,396.0,398.53,320.47
2018,3,13,11,45,213.5,322.0,4.6,14.35,482.5,498.82,399.88
2018,3,13,12,0,296.0,345.0,4.7,14.6,569.0,617.74,491.7
2018,3,13,12,15,244.5,335.0,4.7,14.75,520.0,574.88,457.57
2018,3,13,12,30,193.0,325.0,4.7,14.9,471.0,512.76,409.27
2018,3,13,12,45,130.0,301.5,4.75,15.05,399.5,435.81,348.56
2018,3,13,13,0,67.0,278.0,4.8,15.2,328.0,339.18,271.34
2018,3,13,13,15,72.0,279.5,4.75,15.2,332.0,348.66,279.43
2018,3,13,13,30,77.0,281.0,4.7,15.2,336.0,358.12,287.28
2018,3,13,13,45,132.0,294.0,4.7,15.25,385.0,447.82,359.54
2018,3,13,14,0,187.0,307.0,4.7,15.3,434.0,520.51,417.55
2018,3,13,14,15,268.5,275.5,4.6,15.25,449.0,585.25,470.14
2018,3,13,14,30,350.0,244.0,4.5,15.2,464.0,628.32,506.11
2018,3,13,14,45,397.0,224.5,4.45,15.2,460.5,667.51,537.52
2018,3,13,15,0,444.0,205.0,4.4,15.2,457.0,684.79,552.76
2018,3,13,15,15,380.5,201.5,4.4,15.2,406.0,596.44,485.6
2018,3,13,15,30,317.0,198.0,4.4,15.2,355.0,528.78,433.12
2018,3,13,15,45,294.0,181.5,4.1,14.8,316.5,482.27,397.45
2018,3,13,16,0,271.0,165.0,3.8,14.4,278.0,435.95,361.48
2018,3,13,16,15,248.5,145.0,3.35,13.85,238.5,385.92,321.91
2018,3,13,16,30,226.0,125.0,2.9,13.3,199.0,336.53,281.95
2018,3,13,16,45,184.5,107.0,2.5,12.7,160.5,277.18,232.42
2018,3,13,17,0,143.0,89.0,2.1,12.1,122.0,208.59,174.18
2018,3,13,17,15,114.5,68.5,1.9,11.45,91.0,161.08,132.69
2018,3,13,17,30,86.0,48.0,1.7,10.8,60.0,115.4,91.76
2018,3,13,17,45,57.5,31.0,1.5,10.15,37.5,77.24,51.27
2018,3,13,18,0,29.0,14.0,1.3,9.5,15.0,26.26,0.0
2018,3,13,18,15,14.5,7.0,1.2,9.4,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,14,6,15,3.5,2.0,1.25,6.75,2.0,0.0,0.0
2018,3,14,6,30,7.0,4.0,1.4,7.5,4.0,3.64,0.0
2018,3,14,6,45,3.5,11.0,1.6,8.25,11.0,9.86,0.86
2018,3,14,7,0,0.0,18.0,1.8,9.0,18.0,15.83,8.23
2018,3,14,7,15,0.0,25.5,1.95,9.35,25.5,22.44,14.56
2018,3,14,7,30,0.0,33.0,2.1,9.7,33.0,29.07,20.77
2018,3,14,7,45,0.0,41.0,2.2,10.0,41.0,36.15,27.29
2018,3,14,8,0,0.0,49.0,2.3,10.3,49.0,43.23,32.04
2018,3,14,8,15,16.0,91.0,2.4,10.4,97.5,80.5,63.45
2018,3,14,8,30,32.0,133.0,2.5,10.5,146.0,116.79,93.33
2018,3,14,8,45,31.0,112.5,2.65,10.6,126.5,104.18,82.53
2018,3,14,9,0,30.0,92.0,2.8,10.7,107.0,89.5,70.17
2018,3,14,9,15,15.0,97.0,2.9,10.7,104.5,91.05,71.9
2018,3,14,9,30,0.0,102.0,3.0,10.7,102.0,90.24,71.32
2018,3,14,9,45,0.0,83.5,3.1,10.7,83.5,73.97,57.41
2018,3,14,10,0,0.0,65.0,3.2,10.7,65.0,57.55,43.4
2018,3,14,10,15,0.0,56.5,3.3,10.75,56.5,50.02,36.93
2018,3,14,10,30,0.0,48.0,3.4,10.8,48.0,42.49,30.49
2018,3,14,10,45,0.5,57.5,3.45,10.8,58.0,51.28,37.88
2018,3,14,11,0,1.0,67.0,3.5,10.8,68.0,60.12,45.28
2018,3,14,11,15,150.5,177.0,3.5,10.85,289.5,293.09,241.28
2018,3,14,11,30,300.0,287.0,3.5,10.9,511.0,532.14,431.28
2018,3,14,11,45,356.5,291.5,3.5,10.95,560.5,599.26,482.68
2018,3,14,12,0,413.0,296.0,3.5,11.0,610.0,681.61,545.33
2018,3,14,12,15,271.5,254.5,3.45,11.05,461.0,514.61,416.18
2018,3,14,12,30,130.0,213.0,3.4,11.1,312.0,337.0,274.6
2018,3,14,12,45,174.0,263.0,3.35,11.2,394.0,436.13,354.29
2018,3,14,13,0,218.0,313.0,3.3,11.3,476.0,538.22,433.34
2018,3,14,13,15,547.5,214.0,3.25,11.4,612.5,791.12,631.76
2018,3,14,13,30,877.0,115.0,3.2,11.5,749.0,1002.65,782.17
2018,3,14,13,45,800.5,138.5,3.2,11.55,703.5,970.36,758.3
2018,3,14,14,0,724.0,162.0,3.2,11.6,658.0,930.95,731.65
2018,3,14,14,15,514.5,217.5,3.15,11.7,562.0,779.2,621.12
2018,3,14,14,30,305.0,273.0,3.1,11.8,466.0,618.98,497.7
2018,3,14,14,45,493.0,203.0,3.05,11.85,494.5,735.47,592.59
2018,3,14,15,0,681.0,133.0,3.0,11.9,523.0,833.16,666.63
2018,3,14,15,15,719.0,116.5,3.0,11.9,500.5,835.33,669.07
2018,3,14,15,30,757.0,100.0,3.0,11.9,478.0,832.15,668.54
2018,3,14,15,45,748.5,90.5,2.9,11.75,434.5,786.94,636.75
2018,3,14,16,0,740.0,81.0,2.8,11.6,391.0,744.64,606.96
2018,3,14,16,15,740.5,71.5,2.5,11.2,349.0,707.21,579.6
2018,3,14,16,30,741.0,62.0,2.2,10.8,307.0,666.95,549.21
2018,3,14,16,45,690.5,57.0,1.9,10.35,255.0,592.88,491.54
2018,3,14,17,0,640.0,52.0,1.6,9.9,203.0,520.79,433.16
