Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,0,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,4,5,15,24.5,10.5,1.8,7.95,12.0,9.55,0.0
2018,5,4,5,30,49.0,21.0,2.1,8.5,24.0,17.11,0.0
2018,5,4,5,45,106.5,37.5,2.45,9.05,52.0,29.96,20.0
2018,5,4,6,0,164.0,54.0,2.8,9.6,80.0,42.53,32.26
2018,5,4,6,15,254.5,68.5,2.85,10.2,125.5,51.23,40.54
2018,5,4,6,30,345.0,83.0,2.9,10.8,171.0,61.11,49.63
2018,5,4,6,45,405.5,91.0,3.0,11.4,217.0,65.81,53.83
2018,5,4,7,0,466.0,99.0,3.1,12.0,263.0,70.35,57.71
2018,5,4,7,15,494.0,112.5,2.9,12.7,311.0,78.24,64.41
2018,5,4,7,30,522.0,126.0,2.7,13.4,359.0,87.16,71.88
2018,5,4,7,45,588.5,127.0,2.5,14.1,419.0,128.66,81.78
2018,5,4,8,0,655.0,128.0,2.3,14.8,479.0,178.63,114.07
2018,5,4,8,15,609.5,154.0,2.1,15.5,504.5,234.12,161.58
2018,5,4,8,30,564.0,180.0,1.9,16.2,530.0,283.86,205.84
2018,5,4,8,45,548.0,202.0,1.7,16.9,562.0,334.24,248.91
2018,5,4,9,0,532.0,224.0,1.5,17.6,594.0,382.67,288.97
2018,5,4,9,15,568.5,226.0,1.4,18.25,641.5,436.1,331.01
2018,5,4,9,30,605.0,228.0,1.3,18.9,689.0,493.08,374.43
2018,5,4,9,45,755.0,169.0,1.2,19.55,770.0,563.36,426.91
2018,5,4,10,0,905.0,110.0,1.1,20.2,851.0,646.49,487.21
2018,5,4,10,15,880.0,129.0,1.15,20.8,869.0,693.43,520.1
2018,5,4,10,30,855.0,148.0,1.2,21.4,887.0,739.26,551.28
2018,5,4,10,45,872.0,141.5,1.2,22.0,910.5,783.04,580.36
2018,5,4,11,0,889.0,135.0,1.2,22.6,934.0,829.05,608.53
2018,5,4,11,15,765.0,213.0,1.25,23.1,907.0,845.58,617.55
2018,5,4,11,30,641.0,291.0,1.3,23.6,880.0,842.61,611.97
2018,5,4,11,45,605.0,316.0,1.3,24.15,874.5,859.18,620.68
2018,5,4,12,0,569.0,341.0,1.3,24.7,869.0,873.7,627.62
2018,5,4,12,15,531.5,356.5,1.25,25.1,848.5,873.03,624.69
2018,5,4,12,30,494.0,372.0,1.2,25.5,828.0,868.58,619.51
2018,5,4,12,45,524.0,354.0,1.15,25.95,833.0,894.39,635.38
2018,5,4,13,0,554.0,336.0,1.1,26.4,838.0,918.04,649.37
2018,5,4,13,15,573.5,317.0,1.15,26.5,828.0,927.61,656.88
2018,5,4,13,30,593.0,298.0,1.2,26.6,818.0,934.21,662.8
2018,5,4,13,45,579.5,290.5,1.3,26.7,786.5,916.39,653.39
2018,5,4,14,0,566.0,283.0,1.4,26.8,755.0,895.74,642.35
2018,5,4,14,15,664.0,226.5,1.55,26.75,760.0,937.8,674.92
2018,5,4,14,30,762.0,170.0,1.7,26.7,765.0,968.1,696.94
2018,5,4,14,45,749.5,163.0,1.9,26.65,724.5,937.86,681.06
2018,5,4,15,0,737.0,156.0,2.1,26.6,684.0,904.77,663.47
2018,5,4,15,15,752.0,138.0,2.1,26.6,649.0,881.96,650.27
2018,5,4,15,30,767.0,120.0,2.1,26.6,614.0,850.6,631.23
2018,5,4,15,45,756.5,112.5,2.4,26.0,569.5,810.07,609.64
2018,5,4,16,0,746.0,105.0,2.7,25.4,525.0,767.32,585.49
2018,5,4,16,15,744.0,98.5,2.8,24.65,485.0,730.55,563.87
2018,5,4,16,30,742.0,92.0,2.9,23.9,445.0,691.35,539.81
2018,5,4,16,45,708.0,85.5,3.0,23.2,391.0,630.23,498.66
2018,5,4,17,0,674.0,79.0,3.1,22.5,337.0,566.65,452.76
2018,5,4,17,15,627.5,73.0,3.15,21.35,285.0,497.24,400.74
2018,5,4,17,30,581.0,67.0,3.2,20.2,233.0,430.84,348.65
2018,5,4,17,45,508.5,59.0,3.2,19.1,183.0,352.11,284.21
2018,5,4,18,0,436.0,51.0,3.2,18.0,133.0,280.18,222.99
2018,5,4,18,15,340.0,41.5,3.25,17.05,93.5,204.44,157.2
2018,5,4,18,30,244.0,32.0,3.3,16.1,54.0,139.38,94.06
2018,5,4,18,45,136.5,18.5,3.3,15.15,29.5,56.06,0.0
2018,5,4,19,0,29.0,5.0,3.3,14.2,5.0,11.26,0.0
2018,5,4,19,15,14.5,2.5,3.35,13.75,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,5,4,45,3.5,1.0,2.35,9.75,1.0,0.0,0.0
2018,5,5,5,0,7.0,2.0,2.4,9.9,2.0,0.0,0.0
2018,5,5,5,15,7.0,8.0,2.5,10.25,8.0,7.28,0.0
2018,5,5,5,30,7.0,14.0,2.6,10.6,14.0,12.57,0.0
2018,5,5,5,45,3.5,23.5,2.65,10.95,23.5,20.71,12.08
2018,5,5,6,0,0.0,33.0,2.7,11.3,33.0,29.1,20.2
2018,5,5,6,15,0.0,36.0,2.65,11.6,36.0,31.73,22.9
2018,5,5,6,30,0.0,39.0,2.6,11.9,39.0,34.38,25.43
2018,5,5,6,45,0.0,53.0,2.55,12.2,53.0,46.79,36.62
2018,5,5,7,0,0.0,67.0,2.5,12.5,67.0,59.22,47.67
2018,5,5,7,15,1.0,95.0,2.5,12.85,95.5,82.39,68.04
2018,5,5,7,30,2.0,123.0,2.5,13.2,124.0,104.76,87.38
2018,5,5,7,45,25.0,159.0,2.5,13.5,172.5,130.14,103.28
2018,5,5,8,0,48.0,195.0,2.5,13.8,221.0,163.21,128.77
2018,5,5,8,15,205.0,221.5,2.6,14.1,347.0,214.74,163.68
2018,5,5,8,30,362.0,248.0,2.7,14.4,473.0,286.43,216.6
2018,5,5,8,45,368.0,267.0,2.8,14.65,510.0,329.58,252.84
2018,5,5,9,0,374.0,286.0,2.9,14.9,547.0,373.44,289.34
2018,5,5,9,15,338.5,315.0,2.85,15.65,561.5,407.53,317.08
2018,5,5,9,30,303.0,344.0,2.8,16.4,576.0,437.78,340.59
2018,5,5,9,45,322.5,355.5,2.75,17.15,612.0,480.38,372.64
2018,5,5,10,0,342.0,367.0,2.7,17.9,648.0,524.61,405.13
2018,5,5,10,15,323.5,386.5,2.6,18.55,659.0,552.31,424.27
2018,5,5,10,30,305.0,406.0,2.5,19.2,670.0,577.92,441.33
2018,5,5,10,45,256.5,422.0,2.35,19.9,647.5,576.16,437.48
2018,5,5,11,0,208.0,438.0,2.2,20.6,625.0,565.32,427.04
2018,5,5,11,15,167.5,447.5,2.25,20.6,599.5,554.31,418.45
2018,5,5,11,30,127.0,457.0,2.3,20.6,574.0,539.92,407.24
2018,5,5,11,45,133.5,459.5,2.3,20.65,583.0,557.79,420.24
2018,5,5,12,0,140.0,462.0,2.3,20.7,592.0,575.45,432.87
2018,5,5,12,15,149.5,461.5,2.55,20.35,600.0,592.69,446.95
2018,5,5,12,30,159.0,461.0,2.8,20.0,608.0,609.54,460.82
2018,5,5,12,45,108.0,416.0,3.05,19.65,515.5,521.46,397.59
2018,5,5,13,0,57.0,371.0,3.3,19.3,423.0,415.26,319.37
2018,5,5,13,15,50.0,350.5,3.55,18.85,395.5,390.18,301.88
2018,5,5,13,30,43.0,330.0,3.8,18.4,368.0,364.4,283.26
2018,5,5,13,45,51.5,346.0,4.1,17.9,390.0,391.55,305.43
2018,5,5,14,0,60.0,362.0,4.4,17.4,412.0,419.04,327.93
2018,5,5,14,15,85.5,358.5,4.5,16.95,427.0,442.86,348.26
2018,5,5,14,30,111.0,355.0,4.6,16.5,442.0,483.19,381.15
2018,5,5,14,45,94.5,334.5,4.75,16.0,406.0,428.49,340.35
2018,5,5,15,0,78.0,314.0,4.9,15.5,370.0,391.03,312.4
2018,5,5,15,15,90.5,299.0,4.9,15.5,360.5,386.97,310.57
2018,5,5,15,30,103.0,284.0,4.9,15.5,351.0,381.93,307.89
2018,5,5,15,45,177.0,258.0,5.1,15.3,362.5,432.3,351.43
2018,5,5,16,0,251.0,232.0,5.3,15.1,374.0,476.21,389.52
2018,5,5,16,15,218.0,209.0,5.15,15.05,324.0,401.19,330.11
2018,5,5,16,30,185.0,186.0,5.0,15.0,274.0,343.0,283.41
2018,5,5,16,45,294.5,150.0,4.85,15.0,271.5,386.56,321.72
2018,5,5,17,0,404.0,114.0,4.7,15.0,269.0,419.23,349.85
2018,5,5,17,15,481.5,93.5,4.4,14.65,251.5,423.79,353.7
2018,5,5,17,30,559.0,73.0,4.1,14.3,234.0,424.89,353.05
2018,5,5,17,45,490.0,65.0,3.75,13.9,185.5,348.99,287.8
2018,5,5,18,0,421.0,57.0,3.4,13.5,137.0,279.35,226.38
2018,5,5,18,15,312.5,46.0,3.4,13.0,95.5,196.31,153.59
2018,5,5,18,30,204.0,35.0,3.4,12.5,54.0,129.07,89.75
2018,5,5,18,45,107.0,19.5,3.45,12.05,29.0,60.93,0.0
2018,5,5,19,0,10.0,4.0,3.5,11.6,4.0,5.95,0.0
2018,5,5,19,15,5.0,2.0,3.6,11.35,2.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.95,10.4,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.0,10.05,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.0,9.75,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.95,9.45,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,9.1,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,5,6,4,45,4.5,1.0,2.05,7.45,1.0,0.0,0.0
2018,5,6,5,0,9.0,2.0,2.0,7.5,2.0,0.0,0.0
2018,5,6,5,15,36.5,13.0,2.35,8.15,15.0,11.82,0.0
2018,5,6,5,30,64.0,24.0,2.7,8.8,28.0,19.45,4.56
2018,5,6,5,45,106.5,41.0,3.0,9.4,55.0,32.59,22.51
2018,5,6,6,0,149.0,58.0,3.3,10.0,82.0,45.39,34.84
2018,5,6,6,15,187.5,75.5,3.35,10.5,117.0,58.18,46.77
2018,5,6,6,30,226.0,93.0,3.4,11.0,152.0,70.57,58.1
2018,5,6,6,45,312.5,103.5,3.4,11.45,204.5,74.09,61.23
2018,5,6,7,0,399.0,114.0,3.4,11.9,257.0,80.22,66.52
2018,5,6,7,15,393.5,135.0,3.35,12.4,294.5,92.68,77.26
2018,5,6,7,30,388.0,156.0,3.3,12.9,332.0,106.92,89.39
2018,5,6,7,45,478.0,155.0,3.25,13.35,397.0,142.02,96.75
2018,5,6,8,0,568.0,154.0,3.2,13.8,462.0,188.11,126.21
2018,5,6,8,15,689.5,131.0,3.2,14.35,538.5,233.2,158.78
2018,5,6,8,30,811.0,108.0,3.2,14.9,615.0,297.13,210.43
2018,5,6,8,45,844.5,105.0,3.2,15.4,666.0,357.02,263.16
2018,5,6,9,0,878.0,102.0,3.2,15.9,717.0,423.83,320.7
2018,5,6,9,15,823.5,132.5,3.25,16.4,735.0,475.0,365.6
2018,5,6,9,30,769.0,163.0,3.3,16.9,753.0,520.5,403.93
2018,5,6,9,45,761.5,176.5,3.4,17.35,782.0,573.65,446.4
2018,5,6,10,0,754.0,190.0,3.5,17.8,811.0,624.76,485.93
2018,5,6,10,15,842.5,150.0,3.65,18.2,865.0,689.36,536.02
2018,5,6,10,30,931.0,110.0,3.8,18.6,919.0,756.14,586.95
2018,5,6,10,45,868.0,150.0,3.95,19.0,917.5,791.92,611.71
2018,5,6,11,0,805.0,190.0,4.1,19.4,916.0,818.01,629.07
2018,5,6,11,15,702.0,256.0,4.2,19.6,895.5,832.45,636.79
2018,5,6,11,30,599.0,322.0,4.3,19.8,875.0,834.4,635.45
2018,5,6,11,45,722.5,249.0,4.45,20.05,919.5,902.14,686.83
2018,5,6,12,0,846.0,176.0,4.6,20.3,964.0,964.84,730.64
2018,5,6,12,15,687.5,266.5,4.65,20.35,905.5,934.15,708.53
2018,5,6,12,30,529.0,357.0,4.7,20.4,847.0,886.83,671.61
2018,5,6,12,45,511.0,359.0,4.8,20.5,828.0,885.37,671.27
2018,5,6,13,0,493.0,361.0,4.9,20.6,809.0,880.94,668.6
2018,5,6,13,15,545.0,328.5,4.8,20.4,815.0,909.43,690.69
2018,5,6,13,30,597.0,296.0,4.7,20.2,821.0,934.92,710.45
2018,5,6,13,45,534.5,307.5,4.65,20.0,767.5,887.37,676.66
2018,5,6,14,0,472.0,319.0,4.6,19.8,714.0,837.42,641.29
2018,5,6,14,15,316.5,340.5,4.5,19.4,601.0,688.09,532.08
2018,5,6,14,30,161.0,362.0,4.4,19.0,488.0,539.8,420.11
2018,5,6,14,45,237.5,336.0,4.3,18.65,512.0,603.03,471.31
2018,5,6,15,0,314.0,310.0,4.2,18.3,536.0,644.93,505.75
2018,5,6,15,15,320.0,283.0,4.2,18.3,501.5,615.19,485.13
2018,5,6,15,30,326.0,256.0,4.2,18.3,467.0,583.49,463.22
2018,5,6,15,45,459.0,205.0,4.1,17.35,478.5,650.31,519.73
2018,5,6,16,0,592.0,154.0,4.0,16.4,490.0,696.76,560.26
2018,5,6,16,15,406.0,171.0,4.0,15.95,392.0,537.82,437.46
2018,5,6,16,30,220.0,188.0,4.0,15.5,294.0,385.16,315.63
2018,5,6,16,45,150.5,162.0,4.0,15.0,230.5,284.26,234.62
2018,5,6,17,0,81.0,136.0,4.0,14.5,167.0,191.63,157.82
2018,5,6,17,15,243.0,108.0,3.95,14.1,182.5,279.41,233.83
2018,5,6,17,30,405.0,80.0,3.9,13.7,198.0,339.33,283.66
2018,5,6,17,45,382.5,70.5,3.8,13.3,164.0,295.2,244.57
2018,5,6,18,0,360.0,61.0,3.7,12.9,130.0,252.96,205.89
2018,5,6,18,15,283.0,48.0,3.6,12.65,92.5,186.55,146.45
2018,5,6,18,30,206.0,35.0,3.5,12.4,55.0,129.29,91.13
2018,5,6,18,45,118.5,21.5,3.4,12.15,31.5,67.02,0.0
2018,5,6,19,0,31.0,8.0,3.3,11.9,8.0,14.45,0.0
2018,5,6,19,15,15.5,4.0,3.3,11.8,4.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,7,4,45,5.5,1.0,1.95,8.55,1.0,0.0,0.0
2018,5,7,5,0,11.0,2.0,1.9,8.6,2.0,0.0,0.0
2018,5,7,5,15,114.0,15.0,2.1,9.3,22.5,13.64,0.0
2018,5,7,5,30,217.0,28.0,2.3,10.0,43.0,22.14,7.43
2018,5,7,5,45,332.0,38.5,2.5,10.65,83.0,31.5,21.57
2018,5,7,6,0,447.0,49.0,2.7,11.3,123.0,39.03,29.08
2018,5,7,6,15,519.5,56.5,2.55,11.95,172.0,43.59,33.51
2018,5,7,6,30,592.0,64.0,2.4,12.6,221.0,48.04,37.63
2018,5,7,6,45,640.0,70.0,2.3,13.3,273.0,51.05,40.26
2018,5,7,7,0,688.0,76.0,2.2,14.0,325.0,53.95,42.68
2018,5,7,7,15,722.0,81.5,2.15,14.6,378.0,56.26,44.5
2018,5,7,7,30,756.0,87.0,2.1,15.2,431.0,69.47,55.85
2018,5,7,7,45,781.0,91.0,2.0,15.85,482.5,124.06,69.79
2018,5,7,8,0,806.0,95.0,1.9,16.5,534.0,181.75,109.04
2018,5,7,8,15,794.0,106.5,1.9,17.2,571.5,240.9,158.48
2018,5,7,8,30,782.0,118.0,1.9,17.9,609.0,298.28,208.9
2018,5,7,8,45,827.0,112.0,1.85,18.6,664.0,357.68,259.28
2018,5,7,9,0,872.0,106.0,1.8,19.3,719.0,425.28,315.21
2018,5,7,9,15,885.0,107.0,1.8,19.9,759.0,483.94,363.64
2018,5,7,9,30,898.0,108.0,1.8,20.5,799.0,542.55,410.3
2018,5,7,9,45,910.0,108.0,1.75,21.15,834.0,599.46,453.64
2018,5,7,10,0,922.0,108.0,1.7,21.8,869.0,655.65,494.73
2018,5,7,10,15,927.0,110.0,1.7,22.45,896.0,708.06,531.91
2018,5,7,10,30,932.0,112.0,1.7,23.1,923.0,758.61,566.54
2018,5,7,10,45,934.5,114.0,1.7,23.8,943.0,805.25,595.99
2018,5,7,11,0,937.0,116.0,1.7,24.5,963.0,849.41,622.72
2018,5,7,11,15,939.5,116.5,1.8,24.8,975.5,889.56,648.49
2018,5,7,11,30,942.0,117.0,1.9,25.1,988.0,926.87,672.31
2018,5,7,11,45,942.0,117.5,2.05,25.4,992.5,958.96,693.23
2018,5,7,12,0,942.0,118.0,2.2,25.7,997.0,987.78,712.07
2018,5,7,12,15,940.5,118.0,2.3,25.8,993.5,1011.3,727.59
2018,5,7,12,30,939.0,118.0,2.4,25.9,990.0,1031.24,740.96
2018,5,7,12,45,936.0,118.0,2.55,26.05,979.0,1046.04,751.56
2018,5,7,13,0,933.0,118.0,2.7,26.2,968.0,1057.05,759.89
2018,5,7,13,15,929.0,117.5,2.75,26.2,950.0,1062.72,764.41
2018,5,7,13,30,925.0,117.0,2.8,26.2,932.0,1064.53,766.67
2018,5,7,13,45,880.0,136.0,2.9,26.2,894.0,1041.4,753.62
2018,5,7,14,0,835.0,155.0,3.0,26.2,856.0,1027.32,746.6
2018,5,7,14,15,784.5,169.5,3.05,26.1,808.5,987.79,722.77
2018,5,7,14,30,734.0,184.0,3.1,26.0,761.0,953.91,702.65
2018,5,7,14,45,760.5,161.0,3.2,25.85,734.0,944.28,698.98
2018,5,7,15,0,787.0,138.0,3.3,25.7,707.0,924.56,688.37
2018,5,7,15,15,809.5,122.5,3.3,25.7,677.5,911.06,681.0
2018,5,7,15,30,832.0,107.0,3.3,25.7,648.0,892.78,670.4
2018,5,7,15,45,818.5,102.0,3.55,24.9,601.5,850.52,646.78
2018,5,7,16,0,805.0,97.0,3.8,24.1,555.0,806.09,620.96
2018,5,7,16,15,788.5,91.5,3.95,23.4,506.5,756.75,590.08
2018,5,7,16,30,772.0,86.0,4.1,22.7,458.0,706.01,557.26
2018,5,7,16,45,741.5,81.5,4.25,22.0,406.0,645.26,515.85
2018,5,7,17,0,711.0,77.0,4.4,21.3,354.0,587.87,474.38
2018,5,7,17,15,666.5,72.0,4.4,20.25,301.5,519.29,422.11
2018,5,7,17,30,622.0,67.0,4.4,19.2,249.0,453.41,369.7
2018,5,7,17,45,557.0,60.5,4.4,18.2,199.5,378.27,307.48
2018,5,7,18,0,492.0,54.0,4.4,17.2,150.0,308.85,247.63
2018,5,7,18,15,390.5,44.5,4.35,16.35,106.5,227.64,176.8
2018,5,7,18,30,289.0,35.0,4.3,15.5,63.0,157.37,111.16
2018,5,7,18,45,167.5,21.5,4.25,14.65,35.5,81.47,0.0
2018,5,7,19,0,46.0,8.0,4.2,13.8,8.0,17.92,0.0
2018,5,7,19,15,23.0,4.0,4.1,13.55,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,8,4,45,7.5,1.0,3.2,9.9,1.0,0.0,0.0
2018,5,8,5,0,15.0,2.0,3.3,10.0,2.0,0.0,0.0
2018,5,8,5,15,131.0,14.5,3.45,10.5,23.5,13.19,0.0
2018,5,8,5,30,247.0,27.0,3.6,11.0,45.0,22.61,8.85
2018,5,8,5,45,356.0,36.5,3.7,11.45,85.0,29.53,19.88
2018,5,8,6,0,465.0,46.0,3.8,11.9,125.0,36.27,26.58
2018,5,8,6,15,534.0,53.0,3.85,12.5,173.0,40.55,30.73
2018,5,8,6,30,603.0,60.0,3.9,13.1,221.0,44.73,34.59
2018,5,8,6,45,651.5,65.0,4.0,13.65,273.0,47.14,36.69
2018,5,8,7,0,700.0,70.0,4.1,14.2,325.0,54.25,42.89
2018,5,8,7,15,731.0,74.5,4.15,14.75,376.5,56.26,44.45
2018,5,8,7,30,762.0,79.0,4.2,15.3,428.0,64.22,51.21
2018,5,8,7,45,784.0,83.0,4.25,15.8,478.0,118.87,65.26
2018,5,8,8,0,806.0,87.0,4.3,16.3,528.0,176.2,104.98
2018,5,8,8,15,821.5,91.0,4.2,16.35,575.0,234.7,153.85
2018,5,8,8,30,837.0,95.0,4.1,16.4,622.0,294.63,207.01
2018,5,8,8,45,848.5,98.5,4.05,16.45,665.0,358.85,264.27
2018,5,8,9,0,860.0,102.0,4.0,16.5,708.0,417.95,316.74
2018,5,8,9,15,869.0,104.5,3.9,16.4,746.0,475.24,366.72
2018,5,8,9,30,878.0,107.0,3.8,16.3,784.0,532.1,414.88
2018,5,8,9,45,884.5,109.5,3.75,16.15,816.5,586.91,460.21
2018,5,8,10,0,891.0,112.0,3.7,16.0,849.0,640.54,503.32
2018,5,8,10,15,897.0,113.0,3.7,16.05,875.5,691.15,542.82
2018,5,8,10,30,903.0,114.0,3.7,16.1,902.0,740.05,580.08
2018,5,8,10,45,907.5,114.5,3.7,16.2,921.5,785.49,612.63
2018,5,8,11,0,912.0,115.0,3.7,16.3,941.0,828.67,642.51
2018,5,8,11,15,917.0,114.5,3.75,17.05,954.5,868.92,668.68
2018,5,8,11,30,922.0,114.0,3.8,17.8,968.0,906.56,692.74
2018,5,8,11,45,921.0,115.0,3.85,18.5,972.0,937.5,712.08
2018,5,8,12,0,920.0,116.0,3.9,19.2,976.0,965.2,729.12
2018,5,8,12,15,919.0,116.5,3.95,19.85,973.5,989.06,743.64
2018,5,8,12,30,918.0,117.0,4.0,20.5,971.0,1009.46,755.83
2018,5,8,12,45,921.0,112.5,4.05,21.15,961.5,1025.24,764.95
2018,5,8,13,0,924.0,108.0,4.1,21.8,952.0,1037.32,771.7
2018,5,8,13,15,920.5,107.0,4.25,22.0,934.0,1042.73,776.11
2018,5,8,13,30,917.0,106.0,4.4,22.2,916.0,1044.3,778.13
2018,5,8,13,45,912.0,105.0,4.55,22.45,891.5,1040.56,776.78
2018,5,8,14,0,907.0,104.0,4.7,22.7,867.0,1033.04,773.32
2018,5,8,14,15,899.5,102.5,4.95,22.5,835.5,1018.77,767.59
2018,5,8,14,30,892.0,101.0,5.2,22.3,804.0,1000.94,759.3
2018,5,8,14,45,882.5,98.5,5.4,22.1,766.5,976.6,745.97
2018,5,8,15,0,873.0,96.0,5.6,21.9,729.0,949.02,730.19
2018,5,8,15,15,860.0,94.0,5.6,21.9,686.5,915.72,708.38
2018,5,8,15,30,847.0,92.0,5.6,21.9,644.0,879.77,684.59
2018,5,8,15,45,828.5,89.5,5.7,21.05,597.0,843.91,663.41
2018,5,8,16,0,810.0,87.0,5.8,20.2,550.0,797.95,634.27
2018,5,8,16,15,784.5,85.0,5.6,19.75,500.0,745.43,597.41
2018,5,8,16,30,759.0,83.0,5.4,19.3,450.0,692.2,559.45
2018,5,8,16,45,726.0,79.5,5.2,18.8,398.5,631.48,515.08
2018,5,8,17,0,693.0,76.0,5.0,18.3,347.0,574.2,471.08
2018,5,8,17,15,648.0,71.5,4.75,17.75,296.0,506.87,417.21
2018,5,8,17,30,603.0,67.0,4.5,17.2,245.0,442.31,363.89
2018,5,8,17,45,537.5,60.0,4.3,16.65,196.0,367.41,300.54
2018,5,8,18,0,472.0,53.0,4.1,16.1,147.0,298.4,240.23
2018,5,8,18,15,376.0,44.0,3.95,15.6,105.0,221.21,172.38
2018,5,8,18,30,280.0,35.0,3.8,15.1,63.0,154.33,110.1
2018,5,8,18,45,164.0,22.0,3.7,14.6,36.0,81.4,0.0
2018,5,8,19,0,48.0,9.0,3.6,14.1,9.0,19.29,0.0
2018,5,8,19,15,24.0,4.5,3.55,13.8,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,9,4,45,8.5,1.0,3.35,10.7,1.0,0.0,0.0
2018,5,9,5,0,17.0,2.0,3.4,10.7,2.0,0.0,0.0
2018,5,9,5,15,144.5,14.5,3.55,11.15,25.0,13.19,0.0
2018,5,9,5,30,272.0,27.0,3.7,11.6,48.0,22.49,9.67
2018,5,9,5,45,386.5,36.0,3.85,12.1,89.5,29.01,19.45
2018,5,9,6,0,501.0,45.0,4.0,12.6,131.0,35.38,25.75
2018,5,9,6,15,447.0,61.0,4.1,13.1,157.0,46.91,36.33
2018,5,9,6,30,393.0,77.0,4.2,13.6,183.0,56.55,45.06
2018,5,9,6,45,436.5,91.5,4.25,14.15,232.5,65.92,53.34
2018,5,9,7,0,480.0,106.0,4.3,14.7,282.0,74.86,61.06
2018,5,9,7,15,637.0,91.0,4.35,15.15,361.5,62.3,49.7
2018,5,9,7,30,794.0,76.0,4.4,15.6,441.0,63.29,50.32
2018,5,9,7,45,816.0,79.5,4.45,16.05,492.0,119.46,64.3
2018,5,9,8,0,838.0,83.0,4.5,16.5,543.0,178.29,105.2
2018,5,9,8,15,854.5,86.0,4.55,16.8,591.0,244.28,160.13
2018,5,9,8,30,871.0,89.0,4.6,17.1,639.0,304.96,213.91
2018,5,9,8,45,883.5,91.5,4.65,17.45,683.0,365.1,267.96
2018,5,9,9,0,896.0,94.0,4.7,17.8,727.0,425.66,321.59
2018,5,9,9,15,908.0,95.0,4.7,18.1,767.0,484.91,372.88
2018,5,9,9,30,920.0,96.0,4.7,18.4,807.0,543.98,422.46
2018,5,9,9,45,929.5,97.0,4.75,18.7,841.5,601.22,469.26
2018,5,9,10,0,939.0,98.0,4.8,19.0,876.0,657.48,513.94
2018,5,9,10,15,944.5,99.0,4.8,19.3,903.0,709.9,554.32
2018,5,9,10,30,950.0,100.0,4.8,19.6,930.0,760.45,592.24
2018,5,9,10,45,954.0,100.0,4.8,19.9,949.5,806.91,624.39
2018,5,9,11,0,958.0,100.0,4.8,20.2,969.0,850.92,654.25
2018,5,9,11,15,959.0,101.5,4.8,20.4,981.5,891.23,681.48
2018,5,9,11,30,960.0,103.0,4.8,20.6,994.0,928.56,706.43
2018,5,9,11,45,960.0,103.5,4.8,20.85,998.5,960.93,727.67
2018,5,9,12,0,960.0,104.0,4.8,21.1,1003.0,989.96,746.55
2018,5,9,12,15,955.5,107.0,4.8,21.2,999.5,1013.74,762.28
2018,5,9,12,30,951.0,110.0,4.8,21.3,996.0,1033.83,775.58
2018,5,9,12,45,943.0,113.0,4.75,21.45,983.5,1046.75,783.51
2018,5,9,13,0,935.0,116.0,4.7,21.6,971.0,1055.8,788.97
2018,5,9,13,15,931.5,115.0,4.75,21.6,953.0,1061.4,793.68
2018,5,9,13,30,928.0,114.0,4.8,21.6,935.0,1063.14,795.96
2018,5,9,13,45,923.0,112.0,4.85,21.65,909.5,1058.45,793.91
2018,5,9,14,0,918.0,110.0,4.9,21.7,884.0,1049.92,789.44
2018,5,9,14,15,909.5,109.0,4.95,21.5,852.0,1035.2,781.68
2018,5,9,14,30,901.0,108.0,5.0,21.3,820.0,1016.91,771.55
2018,5,9,14,45,889.5,107.0,5.05,21.15,782.0,992.26,756.93
2018,5,9,15,0,878.0,106.0,5.1,21.0,744.0,964.45,740.08
2018,5,9,15,15,864.5,103.5,5.1,21.0,700.5,930.14,717.8
2018,5,9,15,30,851.0,101.0,5.1,21.0,657.0,901.76,699.65
2018,5,9,15,45,832.5,98.0,5.2,20.2,609.5,856.96,672.26
2018,5,9,16,0,814.0,95.0,5.3,19.4,562.0,810.28,642.9
2018,5,9,16,15,790.0,92.5,5.3,18.9,512.0,758.2,607.57
2018,5,9,16,30,766.0,90.0,5.3,18.4,462.0,705.24,570.83
2018,5,9,16,45,735.0,85.5,5.25,17.85,410.0,644.45,527.06
2018,5,9,17,0,704.0,81.0,5.2,17.3,358.0,587.34,483.51
2018,5,9,17,15,659.0,75.5,4.95,16.7,305.5,518.23,428.21
2018,5,9,17,30,614.0,70.0,4.7,16.1,253.0,451.87,373.37
2018,5,9,17,45,548.5,63.0,4.5,15.5,203.0,376.34,309.32
2018,5,9,18,0,483.0,56.0,4.3,14.9,153.0,306.6,248.19
2018,5,9,18,15,382.5,47.0,4.05,14.35,110.0,226.76,177.85
2018,5,9,18,30,282.0,38.0,3.8,13.8,67.0,158.38,114.61
2018,5,9,18,45,163.5,23.0,3.6,13.25,38.0,82.85,4.63
2018,5,9,19,0,45.0,8.0,3.4,12.7,9.0,17.69,0.0
2018,5,9,19,15,22.5,4.0,3.35,12.5,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,10,4,45,8.5,2.0,1.6,8.85,2.0,0.0,0.0
2018,5,10,5,0,17.0,4.0,1.6,9.0,4.0,0.0,0.0
2018,5,10,5,15,92.5,16.5,1.9,9.75,23.0,15.01,0.0
2018,5,10,5,30,168.0,29.0,2.2,10.5,42.0,22.76,10.68
2018,5,10,5,45,256.0,41.5,2.5,11.3,78.0,32.11,22.3
2018,5,10,6,0,344.0,54.0,2.8,12.1,114.0,41.2,31.0
2018,5,10,6,15,448.5,61.5,2.8,12.6,167.0,47.21,36.7
2018,5,10,6,30,553.0,69.0,2.8,13.1,220.0,51.59,40.74
2018,5,10,6,45,615.0,74.0,2.85,13.6,274.5,53.69,42.56
2018,5,10,7,0,677.0,79.0,2.9,14.1,329.0,55.79,44.27
2018,5,10,7,15,711.0,83.5,2.95,14.65,381.0,57.29,45.37
2018,5,10,7,30,745.0,88.0,3.0,15.2,433.0,72.44,49.69
2018,5,10,7,45,769.5,92.5,3.05,15.75,484.0,126.55,71.7
2018,5,10,8,0,794.0,97.0,3.1,16.3,535.0,183.69,111.38
2018,5,10,8,15,812.0,100.5,3.1,16.85,582.5,241.51,159.12
2018,5,10,8,30,830.0,104.0,3.1,17.4,630.0,301.08,211.08
2018,5,10,8,45,793.5,125.5,3.15,17.95,657.0,359.22,263.57
2018,5,10,9,0,757.0,147.0,3.2,18.5,684.0,408.52,307.59
2018,5,10,9,15,669.0,197.0,3.2,19.0,690.5,457.89,349.86
2018,5,10,9,30,581.0,247.0,3.2,19.5,697.0,496.82,381.67
2018,5,10,9,45,550.5,274.5,3.2,20.0,715.5,539.13,414.31
2018,5,10,10,0,520.0,302.0,3.2,20.5,734.0,577.73,442.92
2018,5,10,10,15,516.5,316.5,3.2,20.85,757.0,619.45,473.46
2018,5,10,10,30,513.0,331.0,3.2,21.2,780.0,659.9,502.31
2018,5,10,10,45,504.5,344.5,3.15,21.6,794.5,694.44,525.99
2018,5,10,11,0,496.0,358.0,3.1,22.0,809.0,727.12,547.85
2018,5,10,11,15,506.5,363.5,3.1,22.2,829.5,766.46,575.01
2018,5,10,11,30,517.0,369.0,3.1,22.4,850.0,804.99,601.19
2018,5,10,11,45,555.5,351.5,3.15,22.6,870.5,846.24,630.16
2018,5,10,12,0,594.0,334.0,3.2,22.8,891.0,886.96,658.51
2018,5,10,12,15,613.5,320.5,3.3,22.7,894.5,911.74,676.74
2018,5,10,12,30,633.0,307.0,3.4,22.6,898.0,936.37,694.94
2018,5,10,12,45,583.5,330.0,3.55,22.5,870.0,925.6,687.72
2018,5,10,13,0,534.0,353.0,3.7,22.4,842.0,911.33,678.31
2018,5,10,13,15,535.0,341.5,3.8,22.3,823.5,909.94,679.11
2018,5,10,13,30,536.0,330.0,3.9,22.2,805.0,905.7,677.94
2018,5,10,13,45,578.0,299.0,4.05,22.1,798.5,919.85,690.94
2018,5,10,14,0,620.0,268.0,4.2,22.0,792.0,934.17,703.97
2018,5,10,14,15,720.0,206.0,4.3,21.85,792.5,968.2,730.55
2018,5,10,14,30,820.0,144.0,4.4,21.7,793.0,986.48,744.96
2018,5,10,14,45,839.0,127.0,4.45,21.55,764.0,975.01,739.03
2018,5,10,15,0,858.0,110.0,4.5,21.4,735.0,949.27,723.73
2018,5,10,15,15,836.5,110.5,4.5,21.4,690.0,920.68,705.66
2018,5,10,15,30,815.0,111.0,4.5,21.4,645.0,880.32,679.23
2018,5,10,15,45,790.0,106.5,4.55,20.7,593.5,829.26,647.07
2018,5,10,16,0,765.0,102.0,4.6,20.0,542.0,776.86,613.21
2018,5,10,16,15,745.5,97.0,4.65,19.45,494.0,727.32,580.28
2018,5,10,16,30,726.0,92.0,4.7,18.9,446.0,676.73,545.73
2018,5,10,16,45,703.5,87.0,4.75,18.35,399.0,626.34,510.39
2018,5,10,17,0,681.0,82.0,4.8,17.8,352.0,572.79,469.91
2018,5,10,17,15,635.5,77.0,4.8,17.1,300.5,505.12,416.67
2018,5,10,17,30,590.0,72.0,4.8,16.4,249.0,440.27,363.73
2018,5,10,17,45,522.5,65.0,4.85,15.65,199.5,364.96,300.4
2018,5,10,18,0,455.0,58.0,4.9,14.9,150.0,295.65,240.0
2018,5,10,18,15,357.0,47.5,4.75,14.25,107.5,216.89,170.68
2018,5,10,18,30,259.0,37.0,4.6,13.6,65.0,148.73,108.42
2018,5,10,18,45,149.5,23.0,4.5,13.0,37.5,79.12,13.29
2018,5,10,19,0,40.0,9.0,4.4,12.4,10.0,17.45,0.0
2018,5,10,19,15,20.0,4.5,4.3,12.15,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,11,4,45,13.0,2.0,2.1,9.75,2.0,0.0,0.0
2018,5,11,5,0,26.0,4.0,2.2,9.9,4.0,0.0,0.0
2018,5,11,5,15,94.0,16.5,2.6,10.55,23.0,15.01,0.0
2018,5,11,5,30,162.0,29.0,3.0,11.2,42.0,22.71,11.19
2018,5,11,5,45,231.5,42.0,3.4,11.85,75.5,32.4,22.56
2018,5,11,6,0,301.0,55.0,3.8,12.5,109.0,41.77,31.47
2018,5,11,6,15,354.5,68.0,4.1,13.1,151.0,50.76,39.8
2018,5,11,6,30,408.0,81.0,4.4,13.7,193.0,59.4,47.59
2018,5,11,6,45,470.0,89.0,4.75,14.25,244.0,64.19,51.78
2018,5,11,7,0,532.0,97.0,5.1,14.8,295.0,68.59,55.47
2018,5,11,7,15,611.0,96.5,5.15,15.5,356.0,65.91,52.8
2018,5,11,7,30,690.0,96.0,5.2,16.2,417.0,71.81,48.88
2018,5,11,7,45,678.0,110.5,5.3,16.9,455.5,127.38,75.39
2018,5,11,8,0,666.0,125.0,5.4,17.6,494.0,181.81,115.2
2018,5,11,8,15,657.0,142.5,5.4,18.2,533.0,237.8,162.28
2018,5,11,8,30,648.0,160.0,5.4,18.8,572.0,292.73,210.45
2018,5,11,8,45,654.0,173.0,5.45,19.45,613.5,347.69,258.19
2018,5,11,9,0,660.0,186.0,5.5,20.1,655.0,402.92,305.35
2018,5,11,9,15,704.5,179.5,5.55,20.5,705.0,459.33,352.4
2018,5,11,9,30,749.0,173.0,5.6,20.9,755.0,519.51,401.55
2018,5,11,9,45,785.5,166.5,5.65,21.35,799.5,580.29,450.06
2018,5,11,10,0,822.0,160.0,5.7,21.8,844.0,640.6,497.16
2018,5,11,10,15,841.0,157.5,5.75,22.1,877.0,694.63,538.75
2018,5,11,10,30,860.0,155.0,5.8,22.4,910.0,748.31,579.19
2018,5,11,10,45,882.5,148.0,5.8,22.7,937.5,795.36,613.96
2018,5,11,11,0,905.0,141.0,5.8,23.0,965.0,845.37,648.37
2018,5,11,11,15,940.5,122.5,5.8,23.3,989.0,894.57,681.79
2018,5,11,11,30,976.0,104.0,5.8,23.6,1013.0,942.46,713.93
2018,5,11,11,45,977.0,104.0,5.75,23.85,1018.0,975.64,735.44
2018,5,11,12,0,978.0,104.0,5.7,24.1,1023.0,1005.49,754.6
2018,5,11,12,15,976.0,104.5,5.65,24.4,1019.5,1029.53,769.59
2018,5,11,12,30,974.0,105.0,5.6,24.7,1016.0,1049.87,782.07
2018,5,11,12,45,970.5,105.5,5.55,24.95,1004.5,1064.95,791.2
2018,5,11,13,0,967.0,106.0,5.5,25.2,993.0,1076.13,797.82
2018,5,11,13,15,964.0,105.0,5.6,25.4,975.0,1082.34,802.59
2018,5,11,13,30,961.0,104.0,5.7,25.6,957.0,1084.56,804.86
2018,5,11,13,45,956.5,102.5,5.75,25.75,932.0,1080.77,803.02
2018,5,11,14,0,952.0,101.0,5.8,25.9,907.0,1073.03,798.69
2018,5,11,14,15,945.5,99.5,5.85,25.85,875.0,1059.4,791.18
2018,5,11,14,30,939.0,98.0,5.9,25.8,843.0,1042.02,781.22
2018,5,11,14,45,930.5,96.5,5.95,25.75,805.5,1019.07,767.51
2018,5,11,15,0,922.0,95.0,6.0,25.7,768.0,992.7,751.47
2018,5,11,15,15,910.0,92.5,6.0,25.7,724.5,958.69,729.63
2018,5,11,15,30,898.0,90.0,6.0,25.7,681.0,921.8,705.68
2018,5,11,15,45,884.5,86.5,5.9,25.4,633.5,879.79,678.25
2018,5,11,16,0,871.0,83.0,5.8,25.1,586.0,835.47,648.89
2018,5,11,16,15,853.5,79.0,5.5,24.75,535.5,785.3,614.17
2018,5,11,16,30,836.0,75.0,5.2,24.4,485.0,739.96,582.6
2018,5,11,16,45,808.0,70.5,4.9,24.05,431.0,678.54,538.56
2018,5,11,17,0,780.0,66.0,4.6,23.7,377.0,617.23,493.25
2018,5,11,17,15,744.0,62.0,4.4,23.0,324.5,552.02,443.16
2018,5,11,17,30,708.0,58.0,4.2,22.3,272.0,488.42,392.56
2018,5,11,17,45,651.5,52.5,4.0,21.55,220.5,414.48,331.88
2018,5,11,18,0,595.0,47.0,3.8,20.8,169.0,348.01,274.86
2018,5,11,18,15,501.5,40.0,3.65,20.1,123.0,267.59,205.35
2018,5,11,18,30,408.0,33.0,3.5,19.4,77.0,197.13,141.14
2018,5,11,18,45,252.5,21.5,3.4,18.65,44.5,108.35,28.7
2018,5,11,19,0,97.0,10.0,3.3,17.9,12.0,31.56,0.0
2018,5,11,19,15,48.5,5.0,3.15,17.5,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,12,4,45,19.0,2.5,1.9,10.6,2.5,0.0,0.0
2018,5,12,5,0,38.0,5.0,1.9,10.8,5.0,4.55,0.0
2018,5,12,5,15,171.5,16.5,2.05,11.8,29.5,15.01,0.0
2018,5,12,5,30,305.0,28.0,2.2,12.8,54.0,23.11,11.88
2018,5,12,5,45,412.0,36.5,2.4,13.8,96.5,29.19,19.66
2018,5,12,6,0,519.0,45.0,2.6,14.8,139.0,35.13,25.38
2018,5,12,6,15,585.5,51.5,2.75,15.55,189.0,39.12,29.14
2018,5,12,6,30,652.0,58.0,2.9,16.3,239.0,43.02,32.63
2018,5,12,6,45,697.0,62.5,3.05,17.05,291.5,49.4,38.18
2018,5,12,7,0,742.0,67.0,3.2,17.8,344.0,51.73,40.02
2018,5,12,7,15,773.5,70.5,3.25,18.45,397.0,53.11,41.0
2018,5,12,7,30,805.0,74.0,3.3,19.1,450.0,64.3,40.54
2018,5,12,7,45,828.0,77.0,3.35,19.7,501.5,120.65,63.26
2018,5,12,8,0,851.0,80.0,3.4,20.3,553.0,186.59,109.54
2018,5,12,8,15,868.0,82.0,3.3,20.9,601.0,245.73,157.91
2018,5,12,8,30,885.0,84.0,3.2,21.5,649.0,306.27,210.23
2018,5,12,8,45,897.5,86.0,3.1,22.05,693.0,366.52,262.77
2018,5,12,9,0,910.0,88.0,3.0,22.6,737.0,427.16,314.54
2018,5,12,9,15,916.0,92.0,2.95,22.95,775.5,486.74,364.28
2018,5,12,9,30,922.0,96.0,2.9,23.3,814.0,545.52,411.64
2018,5,12,9,45,924.0,100.5,2.85,23.65,846.0,601.47,455.22
2018,5,12,10,0,926.0,105.0,2.8,24.0,878.0,655.74,495.99
2018,5,12,10,15,931.0,106.5,2.85,24.25,904.5,707.47,534.31
2018,5,12,10,30,936.0,108.0,2.9,24.5,931.0,757.34,570.3
2018,5,12,10,45,939.5,109.0,2.9,24.75,950.5,803.58,601.16
2018,5,12,11,0,943.0,110.0,2.9,25.0,970.0,847.41,629.54
2018,5,12,11,15,944.5,110.5,2.95,25.15,982.0,886.55,655.08
2018,5,12,11,30,946.0,111.0,3.0,25.3,994.0,922.79,678.56
2018,5,12,11,45,946.0,111.5,3.05,25.5,998.0,954.65,698.92
2018,5,12,12,0,946.0,112.0,3.1,25.7,1002.0,983.25,717.12
2018,5,12,12,15,939.5,115.0,3.2,25.75,997.0,1004.76,731.55
2018,5,12,12,30,933.0,118.0,3.3,25.8,992.0,1022.57,743.72
2018,5,12,12,45,923.0,123.0,3.4,25.9,979.5,1035.2,752.51
2018,5,12,13,0,913.0,128.0,3.5,26.0,967.0,1044.03,758.98
2018,5,12,13,15,908.0,127.5,3.65,26.0,948.5,1048.59,763.52
2018,5,12,13,30,903.0,127.0,3.8,26.0,930.0,1049.38,765.73
2018,5,12,13,45,896.5,125.0,3.95,26.0,904.0,1043.35,763.62
2018,5,12,14,0,890.0,123.0,4.1,26.0,878.0,1033.6,759.17
2018,5,12,14,15,880.0,122.0,4.25,25.8,845.5,1017.78,751.37
2018,5,12,14,30,870.0,121.0,4.4,25.6,813.0,998.53,741.3
2018,5,12,14,45,858.0,119.0,4.6,25.35,774.5,972.98,727.53
2018,5,12,15,0,846.0,117.0,4.8,25.1,736.0,954.18,718.69
2018,5,12,15,15,831.5,114.0,4.8,25.1,693.0,918.88,696.1
2018,5,12,15,30,817.0,111.0,4.8,25.1,650.0,881.02,671.68
2018,5,12,15,45,796.5,109.0,5.15,24.05,603.0,836.76,647.24
2018,5,12,16,0,776.0,107.0,5.5,23.0,556.0,790.82,620.47
2018,5,12,16,15,749.5,103.0,5.55,22.2,505.5,736.47,584.53
2018,5,12,16,30,723.0,99.0,5.6,21.4,455.0,685.16,549.96
2018,5,12,16,45,689.5,94.0,5.7,20.6,403.5,624.0,506.57
2018,5,12,17,0,656.0,89.0,5.8,19.8,352.0,563.72,461.23
2018,5,12,17,15,612.0,83.0,5.55,18.95,301.0,497.01,408.48
2018,5,12,17,30,568.0,77.0,5.3,18.1,250.0,432.99,356.18
2018,5,12,17,45,505.5,69.0,5.05,17.3,201.5,360.27,295.01
2018,5,12,18,0,443.0,61.0,4.8,16.5,153.0,293.07,236.66
2018,5,12,18,15,351.0,50.5,4.4,15.9,111.0,215.58,168.88
2018,5,12,18,30,259.0,40.0,4.0,15.3,69.0,151.94,111.31
2018,5,12,18,45,154.0,25.5,3.65,14.7,40.5,84.27,28.43
2018,5,12,19,0,49.0,11.0,3.3,14.1,12.0,21.37,0.0
2018,5,12,19,15,24.5,5.5,3.1,13.8,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,13,4,45,2.5,1.0,2.55,10.9,1.0,0.0,0.0
2018,5,13,5,0,5.0,2.0,2.7,11.2,2.0,1.82,0.0
2018,5,13,5,15,44.5,12.5,2.95,11.6,16.0,11.37,0.0
2018,5,13,5,30,84.0,23.0,3.2,12.0,30.0,18.87,9.02
2018,5,13,5,45,110.0,30.5,3.45,12.45,46.5,24.87,16.06
2018,5,13,6,0,136.0,38.0,3.7,12.9,63.0,30.71,21.68
2018,5,13,6,15,68.0,44.0,3.75,13.2,56.5,37.38,27.88
2018,5,13,6,30,0.0,50.0,3.8,13.5,50.0,44.13,34.01
2018,5,13,6,45,0.0,72.0,3.85,13.8,72.0,63.13,50.93
2018,5,13,7,0,0.0,94.0,3.9,14.1,94.0,81.16,66.75
2018,5,13,7,15,4.0,124.5,3.85,14.55,126.5,105.25,87.57
2018,5,13,7,30,8.0,155.0,3.8,15.0,159.0,129.04,102.91
2018,5,13,7,45,44.0,179.0,3.75,15.45,203.5,146.17,114.87
2018,5,13,8,0,80.0,203.0,3.7,15.9,248.0,174.22,135.29
2018,5,13,8,15,131.0,222.0,3.65,16.35,302.5,201.33,154.69
2018,5,13,8,30,182.0,241.0,3.6,16.8,357.0,240.76,184.82
2018,5,13,8,45,301.0,245.5,3.6,17.25,453.5,292.79,223.98
2018,5,13,9,0,420.0,250.0,3.6,17.7,550.0,361.02,277.05
2018,5,13,9,15,500.5,243.5,3.6,18.1,620.0,420.83,324.57
2018,5,13,9,30,581.0,237.0,3.6,18.5,690.0,488.56,377.87
2018,5,13,9,45,621.5,232.0,3.65,18.9,735.0,542.83,420.47
2018,5,13,10,0,662.0,227.0,3.7,19.3,780.0,600.04,464.47
2018,5,13,10,15,731.5,201.0,3.8,19.6,830.0,660.58,510.92
2018,5,13,10,30,801.0,175.0,3.9,19.9,880.0,724.11,558.83
2018,5,13,10,45,853.5,149.0,3.95,20.2,915.5,774.02,596.09
2018,5,13,11,0,906.0,123.0,4.0,20.5,951.0,829.65,634.24
2018,5,13,11,15,908.5,124.0,4.15,20.65,963.5,868.75,661.15
2018,5,13,11,30,911.0,125.0,4.3,20.8,976.0,905.15,686.19
2018,5,13,11,45,911.5,125.5,4.4,21.0,981.0,936.48,707.3
2018,5,13,12,0,912.0,126.0,4.5,21.2,986.0,964.71,726.5
2018,5,13,12,15,906.5,129.5,4.6,21.2,982.0,986.92,742.3
2018,5,13,12,30,901.0,133.0,4.7,21.2,978.0,1005.62,755.85
2018,5,13,12,45,891.0,137.5,4.8,21.2,965.5,1017.33,764.8
2018,5,13,13,0,881.0,142.0,4.9,21.2,953.0,1025.36,771.42
2018,5,13,13,15,877.0,140.5,5.0,21.05,935.0,1029.84,776.24
2018,5,13,13,30,873.0,139.0,5.1,20.9,917.0,1030.66,778.71
2018,5,13,13,45,867.0,138.0,5.15,20.7,892.5,1026.31,777.55
2018,5,13,14,0,861.0,137.0,5.2,20.5,868.0,1018.38,774.07
2018,5,13,14,15,853.5,134.5,5.25,20.25,837.0,1015.19,774.15
2018,5,13,14,30,846.0,132.0,5.3,20.0,806.0,996.97,763.87
2018,5,13,14,45,835.5,129.5,5.3,19.75,769.0,972.48,748.95
2018,5,13,15,0,825.0,127.0,5.3,19.5,732.0,944.89,731.84
2018,5,13,15,15,810.5,124.0,5.3,19.5,689.5,910.12,708.85
2018,5,13,15,30,796.0,121.0,5.3,19.5,647.0,872.85,683.95
2018,5,13,15,45,779.5,116.5,5.25,18.75,601.0,829.91,656.37
2018,5,13,16,0,763.0,112.0,5.2,18.0,555.0,785.09,626.96
2018,5,13,16,15,741.0,107.0,5.15,17.55,506.0,737.54,594.26
2018,5,13,16,30,719.0,102.0,5.1,17.1,457.0,685.31,557.4
2018,5,13,16,45,689.5,96.0,5.0,16.65,406.5,626.04,513.63
2018,5,13,17,0,660.0,90.0,4.9,16.2,356.0,567.3,468.15
2018,5,13,17,15,608.0,84.5,4.75,15.65,303.0,496.03,411.14
2018,5,13,17,30,556.0,79.0,4.6,15.1,250.0,428.21,355.19
2018,5,13,17,45,494.5,70.0,4.5,14.55,201.0,355.56,293.67
2018,5,13,18,0,433.0,61.0,4.4,14.0,152.0,288.42,234.96
2018,5,13,18,15,352.0,50.5,4.15,13.55,111.5,215.78,170.64
2018,5,13,18,30,271.0,40.0,3.9,13.1,71.0,155.83,115.64
2018,5,13,18,45,163.5,26.0,3.65,12.65,42.0,88.03,35.61
2018,5,13,19,0,56.0,12.0,3.4,12.2,13.0,23.92,0.0
2018,5,13,19,15,28.0,6.0,3.35,11.95,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
