Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,14,4,45,8.5,2.5,2.85,9.45,2.5,0.0,0.0
2018,5,14,5,0,17.0,5.0,2.8,9.5,5.0,4.55,0.0
2018,5,14,5,15,104.0,20.0,2.9,9.8,28.5,18.19,0.0
2018,5,14,5,30,191.0,35.0,3.0,10.1,52.0,27.43,16.19
2018,5,14,5,45,221.5,41.0,3.1,10.4,73.0,31.48,22.06
2018,5,14,6,0,252.0,47.0,3.2,10.7,94.0,35.42,26.13
2018,5,14,6,15,142.5,50.0,3.15,11.1,78.0,39.67,30.21
2018,5,14,6,30,33.0,53.0,3.1,11.5,62.0,46.55,36.49
2018,5,14,6,45,16.5,71.5,3.1,11.95,76.0,61.35,49.71
2018,5,14,7,0,0.0,90.0,3.1,12.4,90.0,78.09,64.44
2018,5,14,7,15,0.0,111.0,3.05,12.9,111.0,95.12,79.17
2018,5,14,7,30,0.0,132.0,3.0,13.4,132.0,112.06,89.38
2018,5,14,7,45,0.5,140.0,3.0,13.9,140.5,119.72,95.24
2018,5,14,8,0,1.0,148.0,3.0,14.4,149.0,127.33,100.99
2018,5,14,8,15,62.0,169.5,3.05,14.85,209.5,153.96,119.82
2018,5,14,8,30,123.0,191.0,3.1,15.3,270.0,188.3,145.6
2018,5,14,8,45,134.0,221.0,3.1,15.8,312.5,225.05,175.2
2018,5,14,9,0,145.0,251.0,3.1,16.3,355.0,263.6,205.93
2018,5,14,9,15,216.5,278.0,3.2,16.7,442.5,324.65,253.62
2018,5,14,9,30,288.0,305.0,3.3,17.1,530.0,398.58,311.06
2018,5,14,9,45,300.0,332.0,3.45,17.55,575.0,447.72,348.82
2018,5,14,10,0,312.0,359.0,3.6,18.0,620.0,498.23,387.02
2018,5,14,10,15,501.0,294.0,3.75,18.3,729.0,589.31,458.0
2018,5,14,10,30,690.0,229.0,3.9,18.6,838.0,694.46,538.43
2018,5,14,10,45,782.5,186.5,4.05,18.9,891.5,758.74,586.99
2018,5,14,11,0,875.0,144.0,4.2,19.2,945.0,823.26,633.78
2018,5,14,11,15,878.5,144.5,4.3,19.35,957.5,861.75,660.2
2018,5,14,11,30,882.0,145.0,4.4,19.5,970.0,897.71,684.97
2018,5,14,11,45,883.5,144.5,4.55,19.65,975.0,928.32,706.54
2018,5,14,12,0,885.0,144.0,4.7,19.8,980.0,955.98,726.13
2018,5,14,12,15,883.0,144.5,4.8,19.8,976.5,978.2,742.09
2018,5,14,12,30,881.0,145.0,4.9,19.8,973.0,997.09,755.88
2018,5,14,12,45,876.5,146.0,5.0,19.8,962.0,1010.61,766.11
2018,5,14,13,0,872.0,147.0,5.1,19.8,951.0,1020.59,774.08
2018,5,14,13,15,869.0,145.0,5.15,19.65,933.5,1025.58,778.83
2018,5,14,13,30,866.0,143.0,5.2,19.5,916.0,1026.93,781.24
2018,5,14,13,45,861.5,141.0,5.25,19.3,892.0,1023.14,780.42
2018,5,14,14,0,857.0,139.0,5.3,19.1,868.0,1015.75,777.26
2018,5,14,14,15,849.5,136.5,5.3,18.85,837.0,1012.73,777.04
2018,5,14,14,30,842.0,134.0,5.3,18.6,806.0,994.58,766.35
2018,5,14,14,45,832.0,131.5,5.35,18.35,769.5,970.68,752.08
2018,5,14,15,0,822.0,129.0,5.4,18.1,733.0,943.67,735.58
2018,5,14,15,15,807.5,125.5,5.4,18.1,690.5,908.45,712.08
2018,5,14,15,30,793.0,122.0,5.4,18.1,648.0,870.74,686.66
2018,5,14,15,45,775.5,118.0,5.35,17.35,602.0,827.62,658.7
2018,5,14,16,0,758.0,114.0,5.3,16.6,556.0,782.69,628.96
2018,5,14,16,15,737.0,109.0,5.2,16.1,508.0,736.3,596.78
2018,5,14,16,30,716.0,104.0,5.1,15.6,460.0,685.03,560.31
2018,5,14,16,45,685.0,98.5,5.05,15.15,409.0,625.44,516.06
2018,5,14,17,0,654.0,93.0,5.0,14.7,358.0,566.5,470.25
2018,5,14,17,15,611.5,87.0,4.85,14.15,307.5,500.84,417.47
2018,5,14,17,30,569.0,81.0,4.7,13.6,257.0,437.69,365.05
2018,5,14,17,45,507.5,72.5,4.6,13.1,208.0,364.88,303.01
2018,5,14,18,0,446.0,64.0,4.5,12.6,159.0,297.44,243.71
2018,5,14,18,15,351.0,53.0,4.25,12.15,115.5,218.27,173.77
2018,5,14,18,30,256.0,42.0,4.0,11.7,72.0,152.84,114.56
2018,5,14,18,45,154.5,27.5,3.8,11.25,43.0,87.68,40.24
2018,5,14,19,0,53.0,13.0,3.6,10.8,14.0,24.15,0.0
2018,5,14,19,15,26.5,6.5,3.55,10.65,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,15,4,45,3.0,1.0,1.85,9.5,1.0,0.0,0.0
2018,5,15,5,0,6.0,2.0,1.9,9.7,2.0,1.82,0.0
2018,5,15,5,15,61.5,13.0,2.15,10.15,18.5,10.19,0.0
2018,5,15,5,30,117.0,24.0,2.4,10.6,35.0,18.58,9.35
2018,5,15,5,45,181.5,33.0,2.65,11.1,61.5,25.2,16.53
2018,5,15,6,0,246.0,42.0,2.9,11.6,88.0,31.62,22.67
2018,5,15,6,15,140.5,41.0,2.9,12.0,69.0,29.85,21.29
2018,5,15,6,30,35.0,40.0,2.9,12.4,50.0,34.16,25.22
2018,5,15,6,45,17.5,64.0,2.85,12.8,69.0,55.56,44.38
2018,5,15,7,0,0.0,88.0,2.8,13.2,88.0,76.55,62.87
2018,5,15,7,15,4.0,120.5,2.75,13.65,122.5,102.37,85.29
2018,5,15,7,30,8.0,153.0,2.7,14.1,157.0,127.77,102.08
2018,5,15,7,45,69.5,184.5,2.6,14.55,223.5,152.18,119.05
2018,5,15,8,0,131.0,216.0,2.5,15.0,290.0,184.64,141.66
2018,5,15,8,15,254.5,223.0,2.5,15.5,381.5,221.19,165.79
2018,5,15,8,30,378.0,230.0,2.5,16.0,473.0,274.52,205.29
2018,5,15,8,45,575.5,185.0,2.5,16.45,584.0,332.06,248.32
2018,5,15,9,0,773.0,140.0,2.5,16.9,695.0,413.56,312.18
2018,5,15,9,15,809.5,133.0,2.55,17.3,742.0,470.82,359.94
2018,5,15,9,30,846.0,126.0,2.6,17.7,789.0,530.71,408.64
2018,5,15,9,45,852.5,129.0,2.7,18.1,821.0,585.63,452.38
2018,5,15,10,0,859.0,132.0,2.8,18.5,853.0,637.68,492.76
2018,5,15,10,15,865.0,133.5,2.9,18.85,879.0,686.84,530.05
2018,5,15,10,30,871.0,135.0,3.0,19.2,905.0,734.4,565.27
2018,5,15,10,45,875.5,136.0,3.15,19.55,924.5,778.62,597.19
2018,5,15,11,0,880.0,137.0,3.3,19.9,944.0,820.71,625.92
2018,5,15,11,15,883.0,138.0,3.45,20.1,956.5,859.27,652.39
2018,5,15,11,30,886.0,139.0,3.6,20.3,969.0,895.28,677.0
2018,5,15,11,45,887.0,138.5,3.8,20.5,973.5,925.45,697.85
2018,5,15,12,0,888.0,138.0,4.0,20.7,978.0,952.63,716.7
2018,5,15,12,15,889.0,137.0,4.15,20.75,975.5,976.23,733.3
2018,5,15,12,30,890.0,136.0,4.3,20.8,973.0,996.58,747.8
2018,5,15,12,45,889.5,134.0,4.45,20.85,963.0,1011.14,758.5
2018,5,15,13,0,889.0,132.0,4.6,20.9,953.0,1022.15,767.45
2018,5,15,13,15,885.0,131.0,4.7,20.75,935.0,1027.04,772.56
2018,5,15,13,30,881.0,130.0,4.8,20.6,917.0,1028.26,775.35
2018,5,15,13,45,874.5,129.0,4.9,20.45,892.5,1023.31,774.08
2018,5,15,14,0,868.0,128.0,5.0,20.3,868.0,1014.76,770.47
2018,5,15,14,15,859.5,126.0,5.05,20.0,836.5,999.65,762.48
2018,5,15,14,30,851.0,124.0,5.1,19.7,805.0,981.14,752.19
2018,5,15,14,45,830.5,126.5,5.15,19.4,765.5,963.04,742.22
2018,5,15,15,0,810.0,129.0,5.2,19.1,726.0,931.69,722.84
2018,5,15,15,15,778.0,131.5,5.2,19.1,678.0,887.2,692.8
2018,5,15,15,30,746.0,134.0,5.2,19.1,630.0,846.07,664.97
2018,5,15,15,45,754.5,121.5,5.2,18.05,592.5,812.76,645.23
2018,5,15,16,0,763.0,109.0,5.2,17.0,555.0,780.92,626.19
2018,5,15,16,15,739.5,105.0,5.1,16.45,506.5,733.14,593.08
2018,5,15,16,30,716.0,101.0,5.0,15.9,458.0,681.14,556.22
2018,5,15,16,45,685.5,95.5,4.95,15.35,407.5,621.99,512.7
2018,5,15,17,0,655.0,90.0,4.9,14.8,357.0,563.46,467.46
2018,5,15,17,15,613.0,84.0,4.8,14.35,306.5,498.19,414.99
2018,5,15,17,30,571.0,78.0,4.7,13.9,256.0,435.41,362.89
2018,5,15,17,45,512.5,70.0,4.55,13.45,208.0,364.74,302.56
2018,5,15,18,0,454.0,62.0,4.4,13.0,160.0,299.15,244.78
2018,5,15,18,15,368.0,51.5,4.2,12.7,117.5,225.34,179.21
2018,5,15,18,30,282.0,41.0,4.0,12.4,75.0,160.43,120.32
2018,5,15,18,45,168.0,27.0,3.85,12.15,44.5,91.36,45.61
2018,5,15,19,0,54.0,13.0,3.7,11.9,14.0,24.4,0.0
2018,5,15,19,15,27.0,6.5,3.55,11.7,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,16,4,45,3.5,2.5,2.15,9.7,2.5,0.0,0.0
2018,5,16,5,0,7.0,5.0,2.2,9.9,5.0,4.55,0.0
2018,5,16,5,15,26.5,18.5,2.45,10.4,20.5,15.54,0.0
2018,5,16,5,30,46.0,32.0,2.7,10.9,36.0,26.51,15.96
2018,5,16,5,45,97.0,49.5,2.95,11.4,65.5,40.28,29.76
2018,5,16,6,0,148.0,67.0,3.2,11.9,95.0,51.96,40.74
2018,5,16,6,15,206.5,82.0,3.2,12.35,134.0,62.88,50.81
2018,5,16,6,30,265.0,97.0,3.2,12.8,173.0,73.5,60.37
2018,5,16,6,45,295.5,112.5,3.2,13.25,213.0,83.99,69.57
2018,5,16,7,0,326.0,128.0,3.2,13.7,253.0,94.09,78.22
2018,5,16,7,15,305.5,139.0,3.2,14.15,269.0,100.52,83.48
2018,5,16,7,30,285.0,150.0,3.2,14.6,285.0,111.95,85.45
2018,5,16,7,45,445.0,146.5,3.15,15.05,384.5,137.18,92.14
2018,5,16,8,0,605.0,143.0,3.1,15.5,484.0,188.27,123.61
2018,5,16,8,15,683.5,134.5,3.15,15.95,551.0,238.45,162.47
2018,5,16,8,30,762.0,126.0,3.2,16.4,618.0,302.63,215.48
2018,5,16,8,45,736.5,146.5,3.2,16.8,648.0,354.22,262.22
2018,5,16,9,0,711.0,167.0,3.2,17.2,678.0,407.49,308.88
2018,5,16,9,15,729.0,170.0,3.25,17.5,718.5,462.36,354.98
2018,5,16,9,30,747.0,173.0,3.3,17.8,759.0,518.16,400.59
2018,5,16,9,45,665.0,218.5,3.4,18.05,756.5,554.99,430.33
2018,5,16,10,0,583.0,264.0,3.5,18.3,754.0,582.37,451.49
2018,5,16,10,15,444.5,331.5,3.55,18.45,712.0,583.11,451.03
2018,5,16,10,30,306.0,399.0,3.6,18.6,670.0,569.21,438.69
2018,5,16,10,45,407.5,363.0,3.6,18.75,732.0,635.68,489.59
2018,5,16,11,0,509.0,327.0,3.6,18.9,794.0,707.39,543.29
2018,5,16,11,15,647.0,262.5,3.55,19.05,864.5,788.2,603.54
2018,5,16,11,30,785.0,198.0,3.5,19.2,935.0,869.94,662.24
2018,5,16,11,45,556.0,307.0,3.45,19.3,830.5,801.86,609.35
2018,5,16,12,0,327.0,416.0,3.4,19.4,726.0,707.64,536.82
2018,5,16,12,15,241.5,432.0,3.45,19.5,660.5,656.46,498.8
2018,5,16,12,30,156.0,448.0,3.5,19.6,595.0,589.24,448.39
2018,5,16,12,45,201.0,434.0,3.5,19.7,621.5,626.34,477.13
2018,5,16,13,0,246.0,420.0,3.5,19.8,648.0,676.95,514.59
2018,5,16,13,15,203.0,409.0,3.6,19.8,594.5,614.94,469.63
2018,5,16,13,30,160.0,398.0,3.7,19.8,541.0,564.69,432.93
2018,5,16,13,45,128.5,380.5,3.75,19.8,493.5,517.95,398.55
2018,5,16,14,0,97.0,363.0,3.8,19.8,446.0,453.94,350.96
2018,5,16,14,15,95.5,359.5,3.85,19.65,438.5,450.31,349.19
2018,5,16,14,30,94.0,356.0,3.9,19.5,431.0,446.4,347.02
2018,5,16,14,45,95.0,341.0,4.0,19.35,414.0,432.23,337.4
2018,5,16,15,0,96.0,326.0,4.1,19.2,397.0,417.57,327.4
2018,5,16,15,15,151.5,309.0,4.1,19.2,413.5,466.68,367.39
2018,5,16,15,30,207.0,292.0,4.1,19.2,430.0,495.97,392.07
2018,5,16,15,45,370.0,232.0,4.15,18.65,457.5,581.77,463.58
2018,5,16,16,0,533.0,172.0,4.2,18.1,485.0,655.67,524.93
2018,5,16,16,15,635.5,135.0,4.2,17.7,476.0,684.15,549.88
2018,5,16,16,30,738.0,98.0,4.2,17.3,467.0,693.93,559.72
2018,5,16,16,45,709.5,93.0,4.2,16.9,417.0,635.93,517.78
2018,5,16,17,0,681.0,88.0,4.2,16.5,367.0,578.32,474.0
2018,5,16,17,15,641.0,81.5,4.15,15.95,315.5,512.55,422.38
2018,5,16,17,30,601.0,75.0,4.1,15.4,264.0,449.05,370.78
2018,5,16,17,45,545.5,67.5,4.05,14.85,215.5,379.06,311.98
2018,5,16,18,0,490.0,60.0,4.0,14.3,167.0,313.78,255.13
2018,5,16,18,15,404.5,50.0,3.8,13.8,123.0,238.8,189.09
2018,5,16,18,30,319.0,40.0,3.6,13.3,79.0,172.92,129.59
2018,5,16,18,45,201.5,27.0,3.4,12.75,47.5,101.5,54.24
2018,5,16,19,0,84.0,14.0,3.2,12.2,16.0,32.32,0.0
2018,5,16,19,15,42.0,7.0,3.1,11.95,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,17,4,45,17.5,4.0,1.65,9.05,4.0,0.0,0.0
2018,5,17,5,0,35.0,8.0,1.7,9.3,8.0,7.28,0.0
2018,5,17,5,15,135.0,21.5,2.05,10.0,33.0,17.03,0.0
2018,5,17,5,30,235.0,35.0,2.4,10.7,58.0,27.39,16.92
2018,5,17,5,45,330.0,46.0,2.7,11.4,98.5,35.52,25.64
2018,5,17,6,0,425.0,57.0,3.0,12.1,139.0,44.82,34.4
2018,5,17,6,15,490.0,65.0,3.05,12.7,186.5,49.53,38.85
2018,5,17,6,30,555.0,73.0,3.1,13.3,234.0,54.09,42.96
2018,5,17,6,45,601.0,79.0,3.15,13.95,284.0,56.79,45.24
2018,5,17,7,0,647.0,85.0,3.2,14.6,334.0,59.38,47.32
2018,5,17,7,15,679.5,90.0,3.15,15.15,384.5,61.02,48.52
2018,5,17,7,30,712.0,95.0,3.1,15.7,435.0,74.67,48.64
2018,5,17,7,45,736.5,99.0,3.05,16.2,484.0,132.39,76.63
2018,5,17,8,0,761.0,103.0,3.0,16.7,533.0,186.72,114.93
2018,5,17,8,15,780.0,106.5,3.0,17.15,580.0,242.31,160.95
2018,5,17,8,30,799.0,110.0,3.0,17.6,627.0,299.77,210.99
2018,5,17,8,45,814.0,112.5,2.95,18.05,670.0,356.74,261.04
2018,5,17,9,0,829.0,115.0,2.9,18.5,713.0,414.59,310.9
2018,5,17,9,15,841.0,116.5,2.95,18.9,751.0,473.93,360.74
2018,5,17,9,30,853.0,118.0,3.0,19.3,789.0,529.36,406.19
2018,5,17,9,45,863.0,119.0,3.0,19.7,822.0,582.95,448.72
2018,5,17,10,0,873.0,120.0,3.0,20.1,855.0,635.74,489.31
2018,5,17,10,15,879.5,121.5,3.1,20.45,881.5,685.65,527.06
2018,5,17,10,30,886.0,123.0,3.2,20.8,908.0,733.98,562.73
2018,5,17,10,45,890.0,123.5,3.3,21.2,927.0,777.8,593.51
2018,5,17,11,0,894.0,124.0,3.4,21.6,946.0,819.4,621.39
2018,5,17,11,15,896.0,125.5,3.5,21.8,958.5,857.87,647.38
2018,5,17,11,30,898.0,127.0,3.6,22.0,971.0,893.68,671.43
2018,5,17,11,45,898.5,127.5,3.75,22.2,975.5,924.46,692.27
2018,5,17,12,0,899.0,128.0,3.9,22.4,980.0,952.21,711.08
2018,5,17,12,15,900.5,125.5,4.05,22.45,977.0,974.93,726.97
2018,5,17,12,30,902.0,123.0,4.2,22.5,974.0,994.34,740.73
2018,5,17,12,45,903.0,120.5,4.4,22.55,964.5,1009.82,752.26
2018,5,17,13,0,904.0,118.0,4.6,22.6,955.0,1021.75,761.92
2018,5,17,13,15,900.5,117.0,4.75,22.45,937.5,1027.06,767.71
2018,5,17,13,30,897.0,116.0,4.9,22.3,920.0,1028.66,771.16
2018,5,17,13,45,892.0,114.0,5.05,22.15,895.5,1024.01,770.48
2018,5,17,14,0,887.0,112.0,5.2,22.0,871.0,1015.68,767.39
2018,5,17,14,15,879.5,111.0,5.3,21.7,840.5,1002.32,760.98
2018,5,17,14,30,872.0,110.0,5.4,21.4,810.0,985.52,752.23
2018,5,17,14,45,862.5,107.5,5.5,21.1,773.0,961.82,738.65
2018,5,17,15,0,853.0,105.0,5.6,20.8,736.0,934.98,722.78
2018,5,17,15,15,840.0,102.5,5.6,20.8,694.5,901.97,700.95
2018,5,17,15,30,827.0,100.0,5.6,20.8,653.0,874.74,683.23
2018,5,17,15,45,811.0,97.5,5.6,20.0,608.0,833.78,657.46
2018,5,17,16,0,795.0,95.0,5.6,19.2,563.0,790.88,629.86
2018,5,17,16,15,774.0,91.5,5.55,18.65,514.5,741.15,595.78
2018,5,17,16,30,753.0,88.0,5.5,18.1,466.0,690.42,560.3
2018,5,17,16,45,724.5,84.0,5.4,17.6,416.0,633.05,518.65
2018,5,17,17,0,696.0,80.0,5.3,17.1,366.0,578.61,476.82
2018,5,17,17,15,655.0,75.0,5.15,16.55,315.0,513.43,424.81
2018,5,17,17,30,614.0,70.0,5.0,16.0,264.0,450.6,373.06
2018,5,17,17,45,556.0,63.5,4.85,15.45,215.5,379.94,313.21
2018,5,17,18,0,498.0,57.0,4.7,14.9,167.0,314.26,255.71
2018,5,17,18,15,403.5,49.0,4.55,14.5,123.0,237.42,188.02
2018,5,17,18,30,309.0,41.0,4.4,14.1,79.0,170.42,127.89
2018,5,17,18,45,199.0,28.0,4.2,13.7,48.5,102.46,57.55
2018,5,17,19,0,89.0,15.0,4.0,13.3,18.0,34.43,0.0
2018,5,17,19,15,44.5,7.5,3.95,13.05,9.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,18,4,45,16.0,4.0,2.85,10.75,4.0,0.0,0.0
2018,5,18,5,0,32.0,8.0,2.9,10.9,8.0,7.28,0.0
2018,5,18,5,15,129.0,22.5,3.1,11.3,33.5,17.81,0.0
2018,5,18,5,30,226.0,37.0,3.3,11.7,59.0,28.93,18.28
2018,5,18,5,45,323.0,48.0,3.5,12.1,100.0,37.01,26.89
2018,5,18,6,0,420.0,59.0,3.7,12.5,141.0,46.49,35.83
2018,5,18,6,15,325.0,78.5,3.75,12.95,153.0,58.04,46.41
2018,5,18,6,30,230.0,98.0,3.8,13.4,165.0,74.0,60.68
2018,5,18,6,45,241.0,120.5,3.85,13.85,202.5,88.94,73.79
2018,5,18,7,0,252.0,143.0,3.9,14.3,240.0,103.25,86.09
2018,5,18,7,15,401.5,138.0,3.85,14.7,318.5,93.44,77.1
2018,5,18,7,30,551.0,133.0,3.8,15.1,397.0,99.03,70.87
2018,5,18,7,45,592.0,137.5,3.8,15.55,449.0,142.9,90.97
2018,5,18,8,0,633.0,142.0,3.8,16.0,501.0,191.96,125.21
2018,5,18,8,15,707.0,131.0,3.8,16.5,563.5,240.97,163.42
2018,5,18,8,30,781.0,120.0,3.8,17.0,626.0,303.12,215.12
2018,5,18,8,45,810.5,116.5,3.75,17.5,673.0,358.9,264.02
2018,5,18,9,0,840.0,113.0,3.7,18.0,720.0,417.17,314.31
2018,5,18,9,15,853.5,114.0,3.7,18.4,759.0,477.41,365.21
2018,5,18,9,30,867.0,115.0,3.7,18.8,798.0,533.77,411.69
2018,5,18,9,45,878.0,115.5,3.75,19.2,831.5,588.14,455.37
2018,5,18,10,0,889.0,116.0,3.8,19.6,865.0,641.78,497.18
2018,5,18,10,15,895.5,116.5,3.8,19.9,891.5,691.52,534.99
2018,5,18,10,30,902.0,117.0,3.8,20.2,918.0,739.61,570.6
2018,5,18,10,45,907.0,118.0,3.85,20.55,938.0,785.19,602.58
2018,5,18,11,0,912.0,119.0,3.9,20.9,958.0,828.6,631.8
2018,5,18,11,15,915.0,119.0,4.0,21.1,970.5,867.12,657.97
2018,5,18,11,30,918.0,119.0,4.1,21.3,983.0,902.97,682.18
2018,5,18,11,45,913.0,123.0,4.2,21.55,986.0,932.58,701.91
2018,5,18,12,0,908.0,127.0,4.3,21.8,989.0,958.87,719.39
2018,5,18,12,15,911.0,125.0,4.4,21.75,987.5,983.65,736.73
2018,5,18,12,30,914.0,123.0,4.5,21.7,986.0,1005.17,752.08
2018,5,18,12,45,908.5,125.5,4.65,21.7,975.5,1019.39,763.12
2018,5,18,13,0,903.0,128.0,4.8,21.7,965.0,1029.98,771.88
2018,5,18,13,15,883.5,136.0,4.9,21.55,942.5,1028.42,772.59
2018,5,18,13,30,864.0,144.0,5.0,21.4,920.0,1023.14,770.95
2018,5,18,13,45,753.5,200.5,5.1,21.2,864.0,993.53,752.87
2018,5,18,14,0,643.0,257.0,5.2,21.0,808.0,941.11,718.08
2018,5,18,14,15,699.5,217.0,5.2,20.7,796.5,953.97,730.03
2018,5,18,14,30,756.0,177.0,5.2,20.4,785.0,960.53,736.55
2018,5,18,14,45,688.5,194.5,5.25,20.1,729.0,904.28,699.28
2018,5,18,15,0,621.0,212.0,5.3,19.8,673.0,846.56,660.36
2018,5,18,15,15,702.0,166.0,5.3,19.8,659.0,859.02,671.46
2018,5,18,15,30,783.0,120.0,5.3,19.8,645.0,857.6,672.0
2018,5,18,15,45,732.5,125.0,5.35,18.85,589.0,800.63,634.75
2018,5,18,16,0,682.0,130.0,5.4,17.9,533.0,740.12,594.16
2018,5,18,16,15,691.0,116.5,5.4,17.4,494.5,706.86,572.15
2018,5,18,16,30,700.0,103.0,5.4,16.9,456.0,670.44,547.21
2018,5,18,16,45,689.0,96.0,5.45,16.4,412.5,624.31,513.86
2018,5,18,17,0,678.0,89.0,5.5,15.9,369.0,577.1,477.85
2018,5,18,17,15,637.5,83.5,5.35,15.4,318.5,512.41,425.88
2018,5,18,17,30,597.0,78.0,5.2,14.9,268.0,450.0,374.19
2018,5,18,17,45,539.5,70.5,5.1,14.35,219.0,379.18,314.09
2018,5,18,18,0,482.0,63.0,5.0,13.8,170.0,313.25,256.27
2018,5,18,18,15,389.5,53.0,4.85,13.4,125.5,235.78,187.86
2018,5,18,18,30,297.0,43.0,4.7,13.0,81.0,167.59,126.73
2018,5,18,18,45,185.5,29.0,4.5,12.6,49.5,100.21,58.97
2018,5,18,19,0,74.0,15.0,4.3,12.2,18.0,30.96,0.0
2018,5,18,19,15,37.0,7.5,4.25,12.0,9.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.15,11.25,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.15,10.05,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.45,10.3,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,19,4,45,13.0,4.0,4.3,10.75,4.0,0.0,0.0
2018,5,19,5,0,26.0,8.0,4.3,10.8,8.0,7.28,0.0
2018,5,19,5,15,113.5,23.5,4.4,11.05,33.5,18.58,0.0
2018,5,19,5,30,201.0,39.0,4.5,11.3,59.0,30.44,19.72
2018,5,19,5,45,295.0,51.5,4.6,11.5,99.5,39.62,29.27
2018,5,19,6,0,389.0,64.0,4.7,11.7,140.0,48.54,37.79
2018,5,19,6,15,453.0,73.0,4.75,12.05,187.0,56.08,44.83
2018,5,19,6,30,517.0,82.0,4.8,12.4,234.0,61.17,49.45
2018,5,19,6,45,564.5,89.5,4.85,12.7,284.5,64.72,52.55
2018,5,19,7,0,612.0,97.0,4.9,13.0,335.0,68.1,55.38
2018,5,19,7,15,650.5,102.0,4.95,13.5,386.5,69.36,56.22
2018,5,19,7,30,689.0,107.0,5.0,14.0,438.0,83.32,55.98
2018,5,19,7,45,719.5,110.5,5.05,14.5,489.0,133.96,79.02
2018,5,19,8,0,750.0,114.0,5.1,15.0,540.0,188.32,117.79
2018,5,19,8,15,772.0,116.5,5.1,15.45,587.5,248.96,168.41
2018,5,19,8,30,794.0,119.0,5.1,15.9,635.0,305.88,218.58
2018,5,19,8,45,813.0,120.5,5.15,16.35,679.5,362.99,269.56
2018,5,19,9,0,832.0,122.0,5.2,16.8,724.0,421.44,320.99
2018,5,19,9,15,844.5,124.0,5.25,17.1,763.0,478.51,370.47
2018,5,19,9,30,857.0,126.0,5.3,17.4,802.0,537.5,420.04
2018,5,19,9,45,867.0,127.5,5.35,17.7,835.5,591.68,464.64
2018,5,19,10,0,877.0,129.0,5.4,18.0,869.0,645.07,507.41
2018,5,19,10,15,882.5,131.5,5.5,18.2,896.0,695.33,547.09
2018,5,19,10,30,888.0,134.0,5.6,18.4,923.0,743.93,584.67
2018,5,19,10,45,890.5,136.0,5.65,18.6,942.0,788.02,617.54
2018,5,19,11,0,893.0,138.0,5.7,18.8,961.0,829.81,647.06
2018,5,19,11,15,894.0,140.5,5.8,18.85,973.5,868.34,674.68
2018,5,19,11,30,895.0,143.0,5.9,18.9,986.0,904.19,700.31
2018,5,19,11,45,893.5,144.5,5.95,18.95,990.0,934.11,721.43
2018,5,19,12,0,892.0,146.0,6.0,19.0,994.0,960.96,740.39
2018,5,19,12,15,889.5,148.0,6.05,18.95,991.5,984.16,757.12
2018,5,19,12,30,887.0,150.0,6.1,18.9,989.0,1004.06,771.62
2018,5,19,12,45,883.0,151.0,6.15,18.85,978.5,1018.18,782.17
2018,5,19,13,0,879.0,152.0,6.2,18.8,968.0,1028.78,790.4
2018,5,19,13,15,873.5,151.5,6.2,18.7,950.0,1032.88,794.06
2018,5,19,13,30,868.0,151.0,6.2,18.6,932.0,1033.35,795.34
2018,5,19,13,45,860.0,151.5,6.2,18.45,907.5,1041.1,802.05
2018,5,19,14,0,852.0,152.0,6.2,18.3,883.0,1032.91,797.65
2018,5,19,14,15,844.5,149.5,6.2,18.15,852.0,1018.49,789.05
2018,5,19,14,30,837.0,147.0,6.2,18.0,821.0,1000.61,778.1
2018,5,19,14,45,826.5,143.5,6.15,17.8,784.0,975.44,761.84
2018,5,19,15,0,816.0,140.0,6.1,17.6,747.0,947.18,743.4
2018,5,19,15,15,801.0,137.5,6.1,17.6,705.0,912.94,720.29
2018,5,19,15,30,786.0,135.0,6.1,17.6,663.0,876.24,695.26
2018,5,19,15,45,767.5,131.0,6.0,17.0,617.0,837.55,669.69
2018,5,19,16,0,749.0,127.0,5.9,16.4,571.0,792.24,638.85
2018,5,19,16,15,721.0,124.0,5.85,15.95,521.5,739.09,601.4
2018,5,19,16,30,693.0,121.0,5.8,15.5,472.0,685.52,562.91
2018,5,19,16,45,654.5,116.5,5.75,15.05,420.0,622.71,514.95
2018,5,19,17,0,616.0,112.0,5.7,14.6,368.0,561.12,466.71
2018,5,19,17,15,565.0,106.0,5.6,14.05,316.5,491.75,410.8
2018,5,19,17,30,514.0,100.0,5.5,13.5,265.0,422.21,353.22
2018,5,19,17,45,387.5,87.5,5.4,12.95,199.5,315.17,262.81
2018,5,19,18,0,261.0,75.0,5.3,12.4,134.0,220.95,181.76
2018,5,19,18,15,180.5,58.5,5.15,12.05,94.5,146.14,116.52
2018,5,19,18,30,100.0,42.0,5.0,11.7,55.0,89.39,66.94
2018,5,19,18,45,58.0,27.0,4.85,11.3,34.0,49.01,27.94
2018,5,19,19,0,16.0,12.0,4.7,10.9,13.0,14.67,0.0
2018,5,19,19,15,8.0,6.0,4.65,10.85,6.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,10.6,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.25,10.7,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,10.85,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,10.9,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.05,10.7,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,20,4,45,7.0,4.0,3.95,10.8,4.0,0.0,0.0
2018,5,20,5,0,14.0,8.0,4.0,10.8,8.0,7.28,0.0
2018,5,20,5,15,38.5,20.0,4.05,10.9,23.0,16.85,0.0
2018,5,20,5,30,63.0,32.0,4.1,11.0,38.0,26.75,16.81
2018,5,20,5,45,36.0,43.0,4.15,11.1,47.0,36.81,26.89
2018,5,20,6,0,9.0,54.0,4.2,11.2,56.0,46.76,36.31
2018,5,20,6,15,10.0,75.0,4.2,11.35,77.5,63.87,51.95
2018,5,20,6,30,11.0,96.0,4.2,11.5,99.0,80.75,67.19
2018,5,20,6,45,31.5,123.0,4.2,11.7,134.5,97.94,82.42
2018,5,20,7,0,52.0,150.0,4.2,11.9,170.0,116.96,99.02
2018,5,20,7,15,80.0,174.0,4.15,12.05,210.0,133.73,113.4
2018,5,20,7,30,108.0,198.0,4.1,12.2,250.0,145.87,116.56
2018,5,20,7,45,92.5,218.0,4.1,12.4,266.0,176.34,139.2
2018,5,20,8,0,77.0,238.0,4.1,12.6,282.0,197.93,156.49
2018,5,20,8,15,145.5,261.5,4.1,12.65,353.0,231.66,180.92
2018,5,20,8,30,214.0,285.0,4.1,12.7,424.0,280.53,218.66
2018,5,20,8,45,294.0,287.0,4.05,12.8,492.0,320.9,250.22
2018,5,20,9,0,374.0,289.0,4.0,12.9,560.0,375.75,294.21
2018,5,20,9,15,413.0,294.0,4.05,13.0,608.0,420.46,331.06
2018,5,20,9,30,452.0,299.0,4.1,13.1,656.0,472.45,373.32
2018,5,20,9,45,482.0,303.0,4.15,13.2,698.0,522.19,413.32
2018,5,20,10,0,512.0,307.0,4.2,13.3,740.0,574.16,454.42
2018,5,20,10,15,491.5,329.5,4.25,13.6,755.5,610.53,482.05
2018,5,20,10,30,471.0,352.0,4.3,13.9,771.0,644.27,507.08
2018,5,20,10,45,504.5,335.5,4.35,14.2,793.0,682.28,536.17
2018,5,20,11,0,538.0,319.0,4.4,14.5,815.0,721.01,565.48
2018,5,20,11,15,606.5,288.0,4.45,15.0,854.5,774.99,605.96
2018,5,20,11,30,675.0,257.0,4.5,15.5,894.0,832.61,648.4
2018,5,20,11,45,525.5,339.5,4.55,16.05,837.0,802.63,621.6
2018,5,20,12,0,376.0,422.0,4.6,16.6,780.0,756.06,583.05
2018,5,20,12,15,419.0,405.5,4.65,16.95,803.0,803.63,618.23
2018,5,20,12,30,462.0,389.0,4.7,17.3,826.0,844.21,647.78
2018,5,20,12,45,636.5,288.5,4.75,17.65,884.0,931.21,714.24
2018,5,20,13,0,811.0,188.0,4.8,18.0,942.0,1008.92,769.27
2018,5,20,13,15,719.5,236.5,4.9,17.95,896.5,985.17,753.76
2018,5,20,13,30,628.0,285.0,5.0,17.9,851.0,948.1,727.78
2018,5,20,13,45,529.0,318.0,5.1,17.85,786.0,883.64,681.43
2018,5,20,14,0,430.0,351.0,5.2,17.8,721.0,819.3,634.33
2018,5,20,14,15,437.0,333.0,5.3,17.3,697.0,807.39,629.14
2018,5,20,14,30,444.0,315.0,5.4,16.8,673.0,792.95,621.8
2018,5,20,14,45,565.5,250.5,5.45,16.3,685.5,837.47,661.0
2018,5,20,15,0,687.0,186.0,5.5,15.8,698.0,880.67,697.32
2018,5,20,15,15,664.0,180.5,5.5,15.8,652.5,838.68,667.7
2018,5,20,15,30,641.0,175.0,5.5,15.8,607.0,795.03,637.04
2018,5,20,15,45,618.5,169.5,5.55,14.65,562.5,750.49,608.2
2018,5,20,16,0,596.0,164.0,5.6,13.5,518.0,704.89,577.24
2018,5,20,16,15,511.5,167.5,5.5,13.2,453.0,612.77,505.84
2018,5,20,16,30,427.0,171.0,5.4,12.9,388.0,532.28,442.07
2018,5,20,16,45,407.0,156.0,5.3,12.55,345.0,482.98,403.61
2018,5,20,17,0,387.0,141.0,5.2,12.2,302.0,434.16,364.58
2018,5,20,17,15,309.0,119.0,5.05,12.05,237.0,329.81,278.11
2018,5,20,17,30,231.0,97.0,4.9,11.9,172.0,245.16,206.22
2018,5,20,17,45,293.5,87.5,4.75,11.75,165.5,266.23,222.83
2018,5,20,18,0,356.0,78.0,4.6,11.6,159.0,268.46,221.62
2018,5,20,18,15,271.5,65.5,4.4,11.5,118.5,199.74,160.54
2018,5,20,18,30,187.0,53.0,4.2,11.4,78.0,134.59,102.84
2018,5,20,18,45,104.5,34.0,4.05,11.35,47.0,78.07,48.72
2018,5,20,19,0,22.0,15.0,3.9,11.3,16.0,18.81,0.0
2018,5,20,19,15,11.0,7.5,3.75,11.25,8.0,6.82,0.0
2018,5,20,19,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,21,4,45,9.0,4.0,1.6,10.45,4.0,0.0,0.0
2018,5,21,5,0,18.0,8.0,1.7,10.6,8.0,7.28,0.0
2018,5,21,5,15,90.5,25.5,1.8,10.85,34.0,20.49,0.0
2018,5,21,5,30,163.0,43.0,1.9,11.1,60.0,34.0,23.05
2018,5,21,5,45,252.0,57.5,2.0,11.35,100.0,44.08,33.32
2018,5,21,6,0,341.0,72.0,2.1,11.6,140.0,54.35,43.05
2018,5,21,6,15,406.5,82.5,2.1,11.95,186.5,61.21,49.47
2018,5,21,6,30,472.0,93.0,2.1,12.3,233.0,67.84,55.45
2018,5,21,6,45,521.5,101.0,2.1,12.65,283.0,72.37,59.37
2018,5,21,7,0,571.0,109.0,2.1,13.0,333.0,77.06,63.3
2018,5,21,7,15,607.5,116.0,2.05,13.55,383.5,79.38,65.01
2018,5,21,7,30,644.0,123.0,2.0,14.1,434.0,94.39,65.33
2018,5,21,7,45,673.0,127.5,1.95,14.65,483.5,142.84,87.73
2018,5,21,8,0,702.0,132.0,1.9,15.2,533.0,194.91,124.47
2018,5,21,8,15,724.5,135.5,1.9,15.85,579.5,248.26,168.11
2018,5,21,8,30,747.0,139.0,1.9,16.5,626.0,303.97,215.78
2018,5,21,8,45,765.5,141.5,1.95,17.1,669.5,359.7,263.91
2018,5,21,9,0,784.0,144.0,2.0,17.7,713.0,420.77,315.25
2018,5,21,9,15,805.5,141.5,2.05,18.25,753.0,475.43,360.54
2018,5,21,9,30,827.0,139.0,2.1,18.8,793.0,531.17,405.32
2018,5,21,9,45,848.0,133.5,2.2,19.3,828.5,584.83,447.56
2018,5,21,10,0,869.0,128.0,2.3,19.8,864.0,638.75,488.81
2018,5,21,10,15,874.5,129.5,2.4,20.3,889.5,687.66,525.19
2018,5,21,10,30,880.0,131.0,2.5,20.8,915.0,734.92,559.45
2018,5,21,10,45,883.5,132.5,2.6,21.25,934.0,778.84,590.21
2018,5,21,11,0,887.0,134.0,2.7,21.7,953.0,820.55,617.79
2018,5,21,11,15,889.0,135.5,2.85,22.05,965.5,858.68,643.27
2018,5,21,11,30,891.0,137.0,3.0,22.4,978.0,894.2,666.88
2018,5,21,11,45,891.5,136.5,3.1,22.8,982.0,923.85,685.98
2018,5,21,12,0,892.0,136.0,3.2,23.2,986.0,950.5,703.08
2018,5,21,12,15,889.0,137.5,3.35,23.4,982.5,972.62,718.1
2018,5,21,12,30,886.0,139.0,3.5,23.6,979.0,991.42,731.0
2018,5,21,12,45,880.0,140.5,3.7,23.75,967.5,1003.9,740.31
2018,5,21,13,0,874.0,142.0,3.9,23.9,956.0,1012.84,747.4
2018,5,21,13,15,869.5,141.0,4.1,23.85,938.0,1017.28,752.2
2018,5,21,13,30,865.0,140.0,4.3,23.8,920.0,1018.13,754.72
2018,5,21,13,45,858.0,138.5,4.45,23.8,894.5,1012.4,752.5
2018,5,21,14,0,851.0,137.0,4.6,23.8,869.0,1003.13,748.32
2018,5,21,14,15,842.0,135.0,4.75,23.5,838.0,999.08,748.86
2018,5,21,14,30,833.0,133.0,4.9,23.2,807.0,980.29,739.35
2018,5,21,14,45,821.5,131.0,5.05,22.9,770.0,955.86,725.93
2018,5,21,15,0,810.0,129.0,5.2,22.6,733.0,928.44,710.29
2018,5,21,15,15,795.5,126.0,5.2,22.6,691.5,894.36,687.98
2018,5,21,15,30,781.0,123.0,5.2,22.6,650.0,857.85,663.84
2018,5,21,15,45,763.5,119.0,5.4,21.55,604.5,815.44,638.91
2018,5,21,16,0,746.0,115.0,5.6,20.5,559.0,771.28,611.92
2018,5,21,16,15,722.5,110.5,5.6,19.8,510.5,724.08,580.25
2018,5,21,16,30,699.0,106.0,5.6,19.1,462.0,672.44,544.5
2018,5,21,16,45,667.5,100.5,5.65,18.4,412.0,613.59,501.64
2018,5,21,17,0,636.0,95.0,5.7,17.7,362.0,555.47,457.4
2018,5,21,17,15,592.5,89.5,5.65,16.9,312.0,490.96,406.44
2018,5,21,17,30,549.0,84.0,5.6,16.1,262.0,429.07,355.91
2018,5,21,17,45,488.5,76.5,5.55,15.3,214.5,359.15,297.1
2018,5,21,18,0,428.0,69.0,5.5,14.5,167.0,291.4,238.46
2018,5,21,18,15,342.5,58.5,5.4,14.0,124.5,220.53,176.01
2018,5,21,18,30,257.0,48.0,5.3,13.5,82.0,159.17,121.23
2018,5,21,18,45,159.0,32.5,5.2,13.0,51.0,98.18,62.98
2018,5,21,19,0,61.0,17.0,5.1,12.5,20.0,29.83,0.0
2018,5,21,19,15,30.5,8.5,5.1,12.35,10.0,13.23,0.0
2018,5,21,19,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.95,11.7,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.85,11.45,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,11.15,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,22,4,45,14.5,4.5,3.2,10.9,4.5,0.0,0.0
2018,5,22,5,0,29.0,9.0,3.2,11.0,9.0,8.19,0.0
2018,5,22,5,15,117.0,25.0,3.3,11.25,36.0,19.72,0.88
2018,5,22,5,30,205.0,41.0,3.4,11.5,63.0,31.93,21.36
2018,5,22,5,45,275.5,52.5,3.5,11.7,98.5,40.23,29.89
2018,5,22,6,0,346.0,64.0,3.6,11.9,134.0,48.26,37.58
2018,5,22,6,15,327.0,83.0,3.6,12.15,164.0,61.18,49.4
2018,5,22,6,30,308.0,102.0,3.6,12.4,194.0,73.43,60.42
2018,5,22,6,45,434.0,104.0,3.55,12.6,260.0,73.88,60.73
2018,5,22,7,0,560.0,106.0,3.5,12.8,326.0,74.47,61.07
2018,5,22,7,15,609.5,109.5,3.55,13.1,379.5,74.34,60.69
2018,5,22,7,30,659.0,113.0,3.6,13.4,433.0,87.59,59.44
2018,5,22,7,45,684.5,119.0,3.6,13.65,482.0,137.67,83.44
2018,5,22,8,0,710.0,125.0,3.6,13.9,531.0,190.93,121.88
2018,5,22,8,15,734.0,127.5,3.7,14.5,578.0,244.2,166.15
2018,5,22,8,30,758.0,130.0,3.8,15.1,625.0,305.08,218.9
2018,5,22,8,45,778.5,131.0,3.9,15.65,669.0,360.03,267.46
2018,5,22,9,0,799.0,132.0,4.0,16.2,713.0,416.54,316.65
2018,5,22,9,15,816.5,131.5,4.1,16.6,752.5,471.78,364.0
2018,5,22,9,30,834.0,131.0,4.2,17.0,792.0,527.65,410.57
2018,5,22,9,45,850.0,129.0,4.3,17.35,826.5,582.66,455.38
2018,5,22,10,0,866.0,127.0,4.4,17.7,861.0,635.75,497.63
2018,5,22,10,15,875.0,127.0,4.5,17.95,888.0,685.47,536.5
2018,5,22,10,30,884.0,127.0,4.6,18.2,915.0,733.84,573.51
2018,5,22,10,45,891.0,126.5,4.7,18.45,935.5,778.72,606.61
2018,5,22,11,0,898.0,126.0,4.8,18.7,956.0,821.63,636.75
2018,5,22,11,15,902.0,126.0,4.85,18.8,969.5,860.36,663.81
2018,5,22,11,30,906.0,126.0,4.9,18.9,983.0,896.55,688.97
2018,5,22,11,45,908.0,126.0,5.0,18.95,988.5,928.28,711.4
2018,5,22,12,0,910.0,126.0,5.1,19.0,994.0,957.06,731.81
2018,5,22,12,15,908.0,127.0,5.15,18.95,991.0,979.94,748.1
2018,5,22,12,30,906.0,128.0,5.2,18.9,988.0,999.47,762.17
2018,5,22,12,45,900.5,130.0,5.2,18.9,977.0,1013.11,771.76
2018,5,22,13,0,895.0,132.0,5.2,18.9,966.0,1023.18,779.0
2018,5,22,13,15,891.5,131.0,5.2,18.8,949.0,1028.66,783.54
2018,5,22,13,30,888.0,130.0,5.2,18.7,932.0,1030.49,785.72
2018,5,22,13,45,883.0,128.0,5.25,18.6,907.5,1026.15,784.19
2018,5,22,14,0,878.0,126.0,5.3,18.5,883.0,1018.17,780.28
2018,5,22,14,15,870.0,124.5,5.25,18.35,852.0,1004.16,771.69
2018,5,22,14,30,862.0,123.0,5.2,18.2,821.0,986.75,760.84
2018,5,22,14,45,852.0,120.5,5.2,18.0,784.5,963.06,746.16
2018,5,22,15,0,842.0,118.0,5.2,17.8,748.0,945.93,736.18
2018,5,22,15,15,828.5,116.0,5.2,17.8,706.5,913.2,714.46
2018,5,22,15,30,815.0,114.0,5.2,17.8,665.0,877.9,690.85
2018,5,22,15,45,797.5,110.5,5.15,17.25,619.0,835.1,662.72
2018,5,22,16,0,780.0,107.0,5.1,16.7,573.0,790.47,632.87
2018,5,22,16,15,758.0,102.5,5.0,16.3,524.0,739.58,597.23
2018,5,22,16,30,736.0,98.0,4.9,15.9,475.0,690.83,562.69
2018,5,22,16,45,706.5,93.5,4.85,15.5,424.5,633.13,520.42
2018,5,22,17,0,677.0,89.0,4.8,15.1,374.0,575.89,476.18
2018,5,22,17,15,636.0,83.5,4.7,14.6,323.5,511.15,424.58
2018,5,22,17,30,595.0,78.0,4.6,14.1,273.0,448.73,373.25
2018,5,22,17,45,537.5,71.0,4.5,13.6,224.0,378.76,314.05
2018,5,22,18,0,480.0,64.0,4.4,13.1,175.0,313.65,257.17
2018,5,22,18,15,357.0,52.5,4.25,12.7,124.0,222.35,177.95
2018,5,22,18,30,234.0,41.0,4.1,12.3,73.0,142.32,108.45
2018,5,22,18,45,143.0,27.0,3.9,11.85,44.0,85.99,55.68
2018,5,22,19,0,52.0,13.0,3.7,11.4,15.0,28.31,0.0
2018,5,22,19,15,26.0,6.5,3.65,11.3,7.5,10.61,0.0
2018,5,22,19,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,23,4,45,18.5,5.0,2.3,11.0,5.5,0.0,0.0
2018,5,23,5,0,37.0,10.0,2.4,11.1,11.0,9.1,0.0
2018,5,23,5,15,70.0,19.5,2.5,11.3,25.5,16.01,0.71
2018,5,23,5,30,103.0,29.0,2.6,11.5,40.0,23.61,14.42
2018,5,23,5,45,138.5,41.5,2.75,11.7,64.5,33.31,23.84
2018,5,23,6,0,174.0,54.0,2.9,11.9,89.0,42.77,32.7
2018,5,23,6,15,87.0,48.0,2.95,12.1,65.5,37.87,28.53
2018,5,23,6,30,0.0,42.0,3.0,12.3,42.0,37.03,27.82
2018,5,23,6,45,0.0,59.5,3.0,12.55,59.5,52.55,41.71
2018,5,23,7,0,0.0,77.0,3.0,12.8,77.0,67.92,55.25
2018,5,23,7,15,0.0,97.5,3.1,13.1,97.5,84.87,69.99
2018,5,23,7,30,0.0,118.0,3.2,13.4,118.0,101.65,80.59
2018,5,23,7,45,0.5,135.0,3.25,13.75,135.5,116.06,92.18
2018,5,23,8,0,1.0,152.0,3.3,14.1,153.0,130.67,103.79
2018,5,23,8,15,5.5,178.0,3.45,14.6,182.0,153.47,121.77
2018,5,23,8,30,10.0,204.0,3.6,15.1,211.0,177.04,140.21
2018,5,23,8,45,10.0,208.5,3.7,15.65,215.5,182.62,144.12
2018,5,23,9,0,10.0,213.0,3.8,16.2,220.0,188.05,147.92
2018,5,23,9,15,13.0,229.5,3.9,16.65,239.5,204.69,160.7
2018,5,23,9,30,16.0,246.0,4.0,17.1,259.0,221.79,173.75
2018,5,23,9,45,20.0,274.5,4.15,17.6,291.0,250.03,195.45
2018,5,23,10,0,24.0,303.0,4.3,18.1,323.0,277.6,216.43
2018,5,23,10,15,31.5,326.5,4.4,18.4,354.0,306.23,238.3
2018,5,23,10,30,39.0,350.0,4.5,18.7,385.0,336.0,260.91
2018,5,23,10,45,46.5,373.5,4.55,19.0,416.0,366.89,284.16
2018,5,23,11,0,54.0,397.0,4.6,19.3,447.0,398.84,308.06
2018,5,23,11,15,63.5,416.0,4.65,19.45,475.5,429.35,330.97
2018,5,23,11,30,73.0,435.0,4.7,19.6,504.0,460.81,354.48
2018,5,23,11,45,244.0,405.5,4.75,19.75,638.0,605.7,466.65
2018,5,23,12,0,415.0,376.0,4.8,19.9,772.0,754.38,578.0
2018,5,23,12,15,511.0,332.0,4.85,19.9,818.5,819.07,626.57
2018,5,23,12,30,607.0,288.0,4.9,19.9,865.0,884.97,675.98
2018,5,23,12,45,704.5,235.0,4.9,19.85,897.5,943.76,719.33
2018,5,23,13,0,802.0,182.0,4.9,19.8,930.0,992.01,752.84
2018,5,23,13,15,852.0,152.5,4.9,19.7,934.0,1009.63,765.43
2018,5,23,13,30,902.0,123.0,4.9,19.6,938.0,1036.76,784.82
2018,5,23,13,45,885.0,128.0,4.9,19.45,910.0,1027.51,779.53
2018,5,23,14,0,868.0,133.0,4.9,19.3,882.0,1014.78,772.21
2018,5,23,14,15,876.0,123.0,4.95,19.1,856.0,1007.95,769.65
2018,5,23,14,30,884.0,113.0,5.0,18.9,830.0,997.1,764.35
2018,5,23,14,45,877.0,110.0,5.0,18.7,794.5,975.34,751.15
2018,5,23,15,0,870.0,107.0,5.0,18.5,759.0,950.32,735.72
2018,5,23,15,15,857.5,104.5,5.0,18.5,717.0,917.67,714.28
2018,5,23,15,30,845.0,102.0,5.0,18.5,675.0,882.36,690.86
2018,5,23,15,45,830.5,98.5,5.0,17.75,629.5,849.63,671.11
2018,5,23,16,0,816.0,95.0,5.0,17.0,584.0,806.49,643.35
2018,5,23,16,15,797.5,91.5,4.95,16.45,536.0,758.32,610.61
2018,5,23,16,30,779.0,88.0,4.9,15.9,488.0,708.89,576.33
2018,5,23,16,45,752.0,84.0,4.85,15.4,437.5,651.84,535.31
