Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,17,0,725.0,80.0,4.8,14.9,387.0,594.88,492.03
2018,5,23,17,15,687.5,75.0,4.65,14.35,335.5,533.15,442.82
2018,5,23,17,30,650.0,70.0,4.5,13.8,284.0,470.98,391.71
2018,5,23,17,45,596.5,64.0,4.4,13.2,234.5,401.6,333.13
2018,5,23,18,0,543.0,58.0,4.3,12.6,185.0,336.62,276.27
2018,5,23,18,15,462.5,50.0,4.1,12.15,140.0,263.13,210.93
2018,5,23,18,30,382.0,42.0,3.9,11.7,95.0,197.92,151.75
2018,5,23,18,45,259.5,30.5,3.7,11.2,60.0,125.87,84.03
2018,5,23,19,0,137.0,19.0,3.5,10.7,25.0,59.42,0.0
2018,5,23,19,15,68.5,9.5,3.35,10.5,12.5,21.05,0.0
2018,5,23,19,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,24,4,45,13.5,3.0,1.7,8.4,3.5,0.0,0.0
2018,5,24,5,0,27.0,6.0,1.8,8.7,7.0,5.46,0.0
2018,5,24,5,15,34.0,13.0,2.05,9.3,16.0,10.87,0.0
2018,5,24,5,30,41.0,20.0,2.3,9.9,25.0,17.53,9.39
2018,5,24,5,45,27.5,29.5,2.6,10.5,33.5,25.43,17.0
2018,5,24,6,0,14.0,39.0,2.9,11.1,42.0,34.55,25.47
2018,5,24,6,15,7.0,47.0,2.85,11.55,48.5,41.5,31.88
2018,5,24,6,30,0.0,55.0,2.8,12.0,55.0,48.56,38.24
2018,5,24,6,45,2.0,66.0,2.8,12.4,67.0,58.34,46.91
2018,5,24,7,0,4.0,77.0,2.8,12.8,79.0,67.96,55.28
2018,5,24,7,15,15.0,117.0,2.8,13.25,124.5,100.13,83.38
2018,5,24,7,30,26.0,157.0,2.8,13.7,170.0,125.52,99.97
2018,5,24,7,45,26.5,185.0,2.75,14.15,199.5,149.4,118.47
2018,5,24,8,0,27.0,213.0,2.7,14.6,229.0,173.91,137.67
2018,5,24,8,15,29.0,232.0,2.75,15.1,250.0,193.05,152.45
2018,5,24,8,30,31.0,251.0,2.8,15.6,271.0,212.67,167.59
2018,5,24,8,45,58.5,280.0,2.85,16.05,321.5,248.55,194.97
2018,5,24,9,0,86.0,309.0,2.9,16.5,372.0,288.18,225.32
2018,5,24,9,15,142.5,338.0,2.95,17.0,448.5,340.63,265.31
2018,5,24,9,30,199.0,367.0,3.0,17.5,525.0,404.11,313.59
2018,5,24,9,45,453.0,287.5,3.05,17.95,667.0,492.39,381.96
2018,5,24,10,0,707.0,208.0,3.1,18.4,809.0,607.21,470.01
2018,5,24,10,15,702.0,219.0,3.2,18.75,831.0,652.27,503.53
2018,5,24,10,30,697.0,230.0,3.3,19.1,853.0,695.42,535.23
2018,5,24,10,45,728.0,219.0,3.4,19.45,882.0,743.95,570.9
2018,5,24,11,0,759.0,208.0,3.5,19.8,911.0,792.64,606.07
2018,5,24,11,15,755.0,212.0,3.6,20.0,919.0,826.21,629.78
2018,5,24,11,30,751.0,216.0,3.7,20.2,927.0,857.19,651.38
2018,5,24,11,45,776.5,203.5,3.8,20.45,942.0,890.32,673.8
2018,5,24,12,0,802.0,191.0,3.9,20.7,957.0,927.3,698.76
2018,5,24,12,15,647.5,261.5,4.05,20.75,879.0,879.98,665.47
2018,5,24,12,30,493.0,332.0,4.2,20.8,801.0,817.01,618.64
2018,5,24,12,45,283.5,373.0,4.35,20.85,642.0,654.75,499.48
2018,5,24,13,0,74.0,414.0,4.5,20.9,483.0,470.65,359.65
2018,5,24,13,15,135.0,377.0,4.65,20.65,500.0,511.7,394.16
2018,5,24,13,30,196.0,340.0,4.8,20.4,517.0,552.51,427.68
2018,5,24,13,45,317.0,343.0,4.95,20.1,621.0,679.84,525.82
2018,5,24,14,0,438.0,346.0,5.1,19.8,725.0,820.04,630.64
2018,5,24,14,15,428.0,336.0,5.2,19.25,695.5,799.39,617.7
2018,5,24,14,30,418.0,326.0,5.3,18.7,666.0,776.69,604.01
2018,5,24,14,45,337.0,334.5,5.45,18.1,600.5,688.66,540.5
2018,5,24,15,0,256.0,343.0,5.6,17.5,535.0,617.12,487.54
2018,5,24,15,15,179.5,318.0,5.6,17.5,449.0,499.62,397.58
2018,5,24,15,30,103.0,293.0,5.6,17.5,363.0,385.73,308.19
2018,5,24,15,45,90.5,267.0,5.6,16.15,325.5,345.69,278.81
2018,5,24,16,0,78.0,241.0,5.6,14.8,288.0,305.99,248.85
2018,5,24,16,15,111.5,223.5,5.45,14.4,284.5,326.23,267.27
2018,5,24,16,30,145.0,206.0,5.3,14.0,281.0,329.5,271.84
2018,5,24,16,45,239.5,177.0,5.2,13.6,285.5,372.44,309.91
2018,5,24,17,0,334.0,148.0,5.1,13.2,290.0,393.01,329.13
2018,5,24,17,15,404.5,124.5,4.95,12.95,274.0,407.24,341.41
2018,5,24,17,30,475.0,101.0,4.8,12.7,258.0,400.63,335.7
2018,5,24,17,45,420.5,91.5,4.65,12.5,213.0,336.53,280.54
2018,5,24,18,0,366.0,82.0,4.5,12.3,168.0,277.44,228.52
2018,5,24,18,15,287.5,68.5,4.25,12.1,126.0,209.4,168.46
2018,5,24,18,30,209.0,55.0,4.0,11.9,84.0,143.85,110.6
2018,5,24,18,45,128.5,37.5,3.8,11.7,53.0,89.19,60.08
2018,5,24,19,0,48.0,20.0,3.6,11.5,22.0,36.49,0.0
2018,5,24,19,15,24.0,10.0,3.45,11.4,11.0,13.45,0.0
2018,5,24,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.0,1.35,9.95,2.0,0.0,0.0
2018,5,25,5,0,2.0,4.0,1.4,10.1,4.0,3.64,0.0
2018,5,25,5,15,1.0,8.5,1.65,10.45,8.5,7.46,0.0
2018,5,25,5,30,0.0,13.0,1.9,10.8,13.0,11.42,4.15
2018,5,25,5,45,0.0,20.0,2.15,11.1,20.0,17.59,10.01
2018,5,25,6,0,0.0,27.0,2.4,11.4,27.0,23.76,15.76
2018,5,25,6,15,9.0,56.0,2.45,11.7,58.5,49.35,38.93
2018,5,25,6,30,18.0,85.0,2.5,12.0,90.0,70.91,58.27
2018,5,25,6,45,23.0,111.5,2.6,12.35,119.5,90.55,75.6
2018,5,25,7,0,28.0,138.0,2.7,12.7,149.0,109.51,92.04
2018,5,25,7,15,56.0,167.5,2.65,13.15,193.5,129.91,109.4
2018,5,25,7,30,84.0,197.0,2.6,13.6,238.0,152.37,121.33
2018,5,25,7,45,61.0,190.5,2.6,14.05,222.0,156.13,122.61
2018,5,25,8,0,38.0,184.0,2.6,14.5,206.0,155.26,121.98
2018,5,25,8,15,38.5,220.0,2.6,15.0,244.0,186.49,146.82
2018,5,25,8,30,39.0,256.0,2.6,15.5,282.0,218.42,171.91
2018,5,25,8,45,37.5,266.5,2.65,15.95,292.5,231.61,181.98
2018,5,25,9,0,36.0,277.0,2.7,16.4,303.0,244.53,191.78
2018,5,25,9,15,30.5,278.0,2.7,16.7,301.0,247.97,194.15
2018,5,25,9,30,25.0,279.0,2.7,17.0,299.0,250.45,195.71
2018,5,25,9,45,19.5,263.0,2.75,17.3,279.0,239.98,187.14
2018,5,25,10,0,14.0,247.0,2.8,17.6,259.0,225.06,175.09
2018,5,25,10,15,11.0,218.0,2.85,17.65,227.5,199.46,154.86
2018,5,25,10,30,8.0,189.0,2.9,17.7,196.0,173.01,133.89
2018,5,25,10,45,8.0,191.5,2.95,17.75,198.5,175.96,136.16
2018,5,25,11,0,8.0,194.0,3.0,17.8,201.0,178.89,138.37
2018,5,25,11,15,9.5,206.0,3.05,18.0,214.5,191.53,148.18
2018,5,25,11,30,11.0,218.0,3.1,18.2,228.0,204.34,158.08
2018,5,25,11,45,11.0,225.0,3.2,18.35,235.5,211.47,163.53
2018,5,25,12,0,11.0,232.0,3.3,18.5,243.0,218.59,169.0
2018,5,25,12,15,10.0,221.0,3.4,18.6,231.0,208.34,160.95
2018,5,25,12,30,9.0,210.0,3.5,18.7,219.0,197.88,152.77
2018,5,25,12,45,10.5,222.5,3.6,18.8,232.5,211.28,163.34
2018,5,25,13,0,12.0,235.0,3.7,18.9,246.0,224.77,173.95
2018,5,25,13,15,17.0,262.0,3.75,18.8,277.5,255.42,198.13
2018,5,25,13,30,22.0,289.0,3.8,18.7,309.0,298.61,231.85
2018,5,25,13,45,33.5,305.5,3.9,18.6,335.0,327.97,255.13
2018,5,25,14,0,45.0,322.0,4.0,18.5,361.0,357.56,278.59
2018,5,25,14,15,53.0,333.0,4.05,18.4,377.5,378.18,295.04
2018,5,25,14,30,61.0,344.0,4.1,18.3,394.0,398.87,311.59
2018,5,25,14,45,140.0,343.0,4.15,18.2,450.5,491.37,385.16
2018,5,25,15,0,219.0,342.0,4.2,18.1,507.0,564.57,443.1
2018,5,25,15,15,219.0,322.5,4.2,18.1,479.5,540.66,425.92
2018,5,25,15,30,219.0,303.0,4.2,18.1,452.0,515.72,408.28
2018,5,25,15,45,362.0,247.0,4.15,17.6,473.5,588.33,469.24
2018,5,25,16,0,505.0,191.0,4.1,17.1,495.0,650.42,521.05
2018,5,25,16,15,553.0,163.0,4.0,16.8,470.5,639.53,515.15
2018,5,25,16,30,601.0,135.0,3.9,16.5,446.0,629.92,510.12
2018,5,25,16,45,591.5,123.0,3.85,16.2,402.5,583.83,475.87
2018,5,25,17,0,582.0,111.0,3.8,15.9,359.0,536.74,440.08
2018,5,25,17,15,575.5,98.5,3.7,15.5,317.5,490.19,403.66
2018,5,25,17,30,569.0,86.0,3.6,15.1,276.0,442.79,365.18
2018,5,25,17,45,522.0,77.0,3.45,14.7,228.5,377.4,310.4
2018,5,25,18,0,475.0,68.0,3.3,14.3,181.0,315.82,257.13
2018,5,25,18,15,396.5,58.5,3.15,13.95,137.5,244.92,195.1
2018,5,25,18,30,318.0,49.0,3.0,13.6,94.0,181.62,138.8
2018,5,25,18,45,213.0,35.5,2.8,13.25,60.5,117.19,79.75
2018,5,25,19,0,108.0,22.0,2.6,12.9,27.0,56.6,0.0
2018,5,25,19,15,54.0,11.0,2.5,12.7,13.5,19.84,0.0
2018,5,25,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,26,4,45,3.0,3.0,1.5,11.2,3.0,0.0,0.0
2018,5,26,5,0,6.0,6.0,1.6,11.3,6.0,5.46,0.0
2018,5,26,5,15,3.0,16.5,1.7,11.6,16.5,14.54,2.14
2018,5,26,5,30,0.0,27.0,1.8,11.9,27.0,23.81,14.74
2018,5,26,5,45,2.0,44.0,1.95,12.2,44.5,38.18,28.15
2018,5,26,6,0,4.0,61.0,2.1,12.5,62.0,52.31,41.16
2018,5,26,6,15,3.0,71.5,2.1,12.9,72.5,61.45,49.53
2018,5,26,6,30,2.0,82.0,2.1,13.3,83.0,70.53,57.62
2018,5,26,6,45,6.0,103.5,2.05,13.7,106.0,87.88,72.83
2018,5,26,7,0,10.0,125.0,2.0,14.1,129.0,104.99,87.54
2018,5,26,7,15,22.0,121.5,1.95,14.45,132.0,99.45,82.28
2018,5,26,7,30,34.0,118.0,1.9,14.8,135.0,98.6,76.99
2018,5,26,7,45,65.5,132.0,1.85,15.15,168.5,109.91,83.9
2018,5,26,8,0,97.0,146.0,1.8,15.5,202.0,131.01,99.04
2018,5,26,8,15,130.5,186.5,1.7,15.85,268.5,176.06,134.04
2018,5,26,8,30,164.0,227.0,1.6,16.2,335.0,225.7,172.77
2018,5,26,8,45,171.0,257.5,1.55,16.55,376.5,263.93,203.15
2018,5,26,9,0,178.0,288.0,1.5,16.9,418.0,303.48,234.13
2018,5,26,9,15,300.0,290.5,1.5,17.4,523.5,369.29,283.8
2018,5,26,9,30,422.0,293.0,1.5,17.9,629.0,450.94,345.25
2018,5,26,9,45,600.0,232.0,1.5,18.35,731.0,526.76,402.61
2018,5,26,10,0,778.0,171.0,1.5,18.8,833.0,618.64,471.06
2018,5,26,10,15,820.0,156.0,1.5,19.25,873.0,673.97,511.04
2018,5,26,10,30,862.0,141.0,1.5,19.7,913.0,728.13,549.56
2018,5,26,10,45,865.5,143.0,1.55,20.1,932.5,771.58,579.71
2018,5,26,11,0,869.0,145.0,1.6,20.5,952.0,812.9,606.43
2018,5,26,11,15,873.0,145.5,1.7,20.8,965.0,851.06,631.54
2018,5,26,11,30,877.0,146.0,1.8,21.1,978.0,886.82,654.93
2018,5,26,11,45,839.5,163.5,1.9,21.4,963.5,907.78,668.51
2018,5,26,12,0,802.0,181.0,2.0,21.7,949.0,916.57,674.27
2018,5,26,12,15,765.5,195.0,2.15,21.85,926.5,918.35,676.51
2018,5,26,12,30,729.0,209.0,2.3,22.0,904.0,923.41,681.01
2018,5,26,12,45,814.0,169.5,2.45,22.2,938.0,976.0,716.65
2018,5,26,13,0,899.0,130.0,2.6,22.4,972.0,1022.39,747.6
2018,5,26,13,15,894.5,129.5,2.7,22.55,954.5,1027.46,751.46
2018,5,26,13,30,890.0,129.0,2.8,22.7,937.0,1028.87,753.46
2018,5,26,13,45,884.0,129.0,2.95,22.85,913.5,1025.66,753.04
2018,5,26,14,0,878.0,129.0,3.1,23.0,890.0,1018.87,750.36
2018,5,26,14,15,869.5,127.5,3.2,23.0,859.0,1004.55,742.81
2018,5,26,14,30,861.0,126.0,3.3,23.0,828.0,986.84,733.09
2018,5,26,14,45,849.0,125.0,3.4,22.95,791.5,973.2,726.25
2018,5,26,15,0,837.0,124.0,3.5,22.9,755.0,946.12,710.32
2018,5,26,15,15,819.0,122.5,3.5,22.9,711.5,910.11,687.51
2018,5,26,15,30,801.0,121.0,3.5,22.9,668.0,871.78,662.98
2018,5,26,15,45,767.0,121.0,3.65,22.55,616.0,819.16,629.79
2018,5,26,16,0,733.0,121.0,3.8,22.2,564.0,769.85,598.25
2018,5,26,16,15,730.0,113.0,3.85,21.8,523.0,731.86,573.92
2018,5,26,16,30,727.0,105.0,3.9,21.4,482.0,691.63,547.41
2018,5,26,16,45,695.0,100.0,3.95,20.95,430.5,632.09,505.32
2018,5,26,17,0,663.0,95.0,4.0,20.5,379.0,573.23,461.69
2018,5,26,17,15,615.0,90.0,4.05,19.8,327.0,505.45,409.93
2018,5,26,17,30,567.0,85.0,4.1,19.1,275.0,440.62,358.67
2018,5,26,17,45,519.5,77.0,4.15,18.4,228.5,376.2,305.92
2018,5,26,18,0,472.0,69.0,4.2,17.7,182.0,315.58,254.43
2018,5,26,18,15,388.0,59.5,4.25,16.8,138.0,240.29,189.98
2018,5,26,18,30,304.0,50.0,4.3,15.9,94.0,177.8,135.24
2018,5,26,18,45,198.0,36.0,4.35,15.05,60.5,113.2,77.33
2018,5,26,19,0,92.0,22.0,4.4,14.2,27.0,49.76,0.0
2018,5,26,19,15,46.0,11.0,4.35,13.8,13.5,18.41,0.0
2018,5,26,19,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,27,4,45,25.5,6.0,1.4,10.3,6.5,0.0,0.0
2018,5,27,5,0,51.0,12.0,1.5,10.6,13.0,10.91,0.0
2018,5,27,5,15,157.0,26.5,1.65,11.2,42.0,20.87,6.22
2018,5,27,5,30,263.0,41.0,1.8,11.8,71.0,31.92,21.73
2018,5,27,5,45,356.5,50.5,1.95,12.45,112.5,40.36,30.06
2018,5,27,6,0,450.0,60.0,2.1,13.1,154.0,46.65,36.04
2018,5,27,6,15,511.5,67.0,2.05,13.95,201.5,50.48,39.57
2018,5,27,6,30,573.0,74.0,2.0,14.8,249.0,54.21,42.82
2018,5,27,6,45,578.0,86.0,1.9,15.7,290.0,61.33,48.92
2018,5,27,7,0,583.0,98.0,1.8,16.6,331.0,67.97,54.44
2018,5,27,7,15,596.5,109.5,1.9,17.35,375.5,73.82,59.18
2018,5,27,7,30,610.0,121.0,2.0,18.1,420.0,92.49,62.57
2018,5,27,7,45,677.0,113.5,2.05,18.9,478.0,133.15,78.07
2018,5,27,8,0,744.0,106.0,2.1,19.7,536.0,187.39,114.54
2018,5,27,8,15,787.0,103.5,2.2,20.3,592.0,241.64,157.79
2018,5,27,8,30,830.0,101.0,2.3,20.9,648.0,300.54,207.31
2018,5,27,8,45,844.5,103.0,2.35,21.5,691.0,363.17,260.87
2018,5,27,9,0,859.0,105.0,2.4,22.1,734.0,420.69,309.6
2018,5,27,9,15,870.0,106.5,2.45,22.75,772.0,476.7,355.83
2018,5,27,9,30,881.0,108.0,2.5,23.4,810.0,532.49,400.33
2018,5,27,9,45,889.5,108.5,2.55,24.0,842.0,585.62,441.49
2018,5,27,10,0,898.0,109.0,2.6,24.6,874.0,637.75,480.56
2018,5,27,10,15,904.0,110.0,2.6,25.1,900.5,687.48,516.64
2018,5,27,10,30,910.0,111.0,2.6,25.6,927.0,735.54,550.46
2018,5,27,10,45,879.5,134.5,2.65,26.1,937.0,774.15,576.13
2018,5,27,11,0,849.0,158.0,2.7,26.6,947.0,813.5,601.23
2018,5,27,11,15,875.5,143.0,2.8,26.95,966.0,850.29,625.05
2018,5,27,11,30,902.0,128.0,2.9,27.3,985.0,891.57,651.7
2018,5,27,11,45,914.0,120.5,2.95,27.7,992.5,925.11,672.54
2018,5,27,12,0,926.0,113.0,3.0,28.1,1000.0,956.03,691.62
2018,5,27,12,15,926.0,113.0,3.05,28.35,998.0,980.03,706.59
2018,5,27,12,30,926.0,113.0,3.1,28.6,996.0,1000.68,719.49
2018,5,27,12,45,925.0,111.5,3.2,28.85,986.0,1015.46,729.09
2018,5,27,13,0,924.0,110.0,3.3,29.1,976.0,1026.61,736.51
2018,5,27,13,15,921.5,109.0,3.35,29.25,959.5,1033.1,740.98
2018,5,27,13,30,919.0,108.0,3.4,29.4,943.0,1035.85,743.22
2018,5,27,13,45,915.0,106.5,3.45,29.55,919.5,1032.86,741.94
2018,5,27,14,0,911.0,105.0,3.5,29.7,896.0,1026.14,738.43
2018,5,27,14,15,904.5,104.0,3.5,29.7,866.0,1013.83,731.54
2018,5,27,14,30,898.0,103.0,3.5,29.7,836.0,997.99,722.5
2018,5,27,14,45,890.0,100.5,3.55,29.7,800.0,975.65,709.65
2018,5,27,15,0,882.0,98.0,3.6,29.7,764.0,950.06,694.69
2018,5,27,15,15,870.5,96.0,3.6,29.7,722.5,918.72,675.58
2018,5,27,15,30,859.0,94.0,3.6,29.7,681.0,884.66,654.57
2018,5,27,15,45,839.5,92.5,3.55,29.3,634.0,841.74,628.14
2018,5,27,16,0,820.0,91.0,3.5,28.9,587.0,804.25,605.15
2018,5,27,16,15,799.5,88.0,3.45,28.45,538.5,755.17,573.79
2018,5,27,16,30,779.0,85.0,3.4,28.0,490.0,704.98,541.11
2018,5,27,16,45,756.5,81.0,3.4,27.55,441.5,651.41,505.42
2018,5,27,17,0,734.0,77.0,3.4,27.1,393.0,597.53,467.46
2018,5,27,17,15,697.0,73.0,3.4,26.2,342.0,534.62,421.46
2018,5,27,17,30,660.0,69.0,3.4,25.3,291.0,475.77,376.66
2018,5,27,17,45,608.0,63.5,3.45,24.4,241.5,407.4,322.67
2018,5,27,18,0,556.0,58.0,3.5,23.5,192.0,343.22,269.85
2018,5,27,18,15,478.5,50.0,3.6,22.35,146.5,270.31,208.76
2018,5,27,18,30,401.0,42.0,3.7,21.2,101.0,205.35,152.75
2018,5,27,18,45,282.5,32.0,3.75,20.05,66.0,134.63,90.61
2018,5,27,19,0,164.0,22.0,3.8,18.9,31.0,70.62,0.0
2018,5,27,19,15,82.0,11.0,3.85,18.15,15.5,25.02,0.0
2018,5,27,19,30,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.95,16.7,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,28,4,45,50.0,6.0,1.65,12.15,7.5,0.0,0.0
2018,5,28,5,0,100.0,12.0,1.8,12.4,15.0,10.91,0.0
2018,5,28,5,15,230.5,23.5,2.0,13.0,46.0,19.34,5.79
2018,5,28,5,30,361.0,35.0,2.2,13.6,77.0,28.36,18.57
2018,5,28,5,45,448.0,42.0,2.35,14.15,119.5,32.95,23.36
2018,5,28,6,0,535.0,49.0,2.5,14.7,162.0,37.49,27.7
2018,5,28,6,15,591.5,54.5,2.4,15.55,210.5,40.59,30.55
2018,5,28,6,30,648.0,60.0,2.3,16.4,259.0,47.72,36.81
2018,5,28,6,45,687.0,64.5,2.2,17.25,309.5,50.04,38.68
2018,5,28,7,0,726.0,69.0,2.1,18.1,360.0,52.29,40.41
2018,5,28,7,15,754.0,72.5,2.05,19.1,410.5,53.61,41.25
2018,5,28,7,30,782.0,76.0,2.0,20.1,461.0,70.61,41.6
2018,5,28,7,45,803.0,79.5,1.95,21.1,510.5,124.76,65.83
2018,5,28,8,0,824.0,83.0,1.9,22.1,560.0,188.57,110.93
2018,5,28,8,15,840.0,85.5,1.9,22.9,606.5,245.17,156.71
2018,5,28,8,30,856.0,88.0,1.9,23.7,653.0,303.09,205.79
2018,5,28,8,45,869.0,90.5,1.9,24.5,696.0,361.12,255.1
2018,5,28,9,0,882.0,93.0,1.9,25.3,739.0,419.65,303.68
2018,5,28,9,15,890.5,95.5,2.0,26.0,777.0,476.45,349.89
2018,5,28,9,30,899.0,98.0,2.1,26.7,815.0,532.76,394.14
2018,5,28,9,45,904.5,100.5,2.15,27.4,847.0,586.7,434.97
2018,5,28,10,0,910.0,103.0,2.2,28.1,879.0,639.36,473.44
2018,5,28,10,15,916.5,103.5,2.35,28.7,905.5,689.46,509.62
2018,5,28,10,30,923.0,104.0,2.5,29.3,932.0,737.91,543.69
2018,5,28,10,45,928.0,105.0,2.6,29.9,952.5,783.82,573.67
2018,5,28,11,0,933.0,106.0,2.7,30.5,973.0,827.54,601.19
2018,5,28,11,15,936.5,106.0,2.75,30.85,986.0,866.77,625.75
2018,5,28,11,30,940.0,106.0,2.8,31.2,999.0,903.33,648.39
2018,5,28,11,45,942.0,105.5,2.8,31.6,1004.5,935.29,667.43
2018,5,28,12,0,944.0,105.0,2.8,32.0,1010.0,964.18,684.4
2018,5,28,12,15,943.0,106.0,2.85,32.2,1008.0,988.52,699.42
2018,5,28,12,30,942.0,107.0,2.9,32.4,1006.0,1009.45,712.35
2018,5,28,12,45,939.0,107.5,2.95,32.65,996.0,1024.43,721.48
2018,5,28,13,0,936.0,108.0,3.0,32.9,986.0,1035.75,728.46
2018,5,28,13,15,933.0,107.0,3.0,33.0,969.0,1041.84,732.33
2018,5,28,13,30,930.0,106.0,3.0,33.1,952.0,1044.15,734.01
2018,5,28,13,45,925.0,105.5,3.05,33.25,928.0,1041.22,732.85
2018,5,28,14,0,920.0,105.0,3.1,33.4,904.0,1034.56,729.52
2018,5,28,14,15,913.5,103.0,3.15,33.4,873.0,1021.15,722.52
2018,5,28,14,30,907.0,101.0,3.2,33.4,842.0,1004.15,713.37
2018,5,28,14,45,898.0,99.5,3.25,33.4,806.0,981.84,700.89
2018,5,28,15,0,889.0,98.0,3.3,33.4,770.0,956.31,686.36
2018,5,28,15,15,873.0,97.5,3.3,33.4,727.0,922.4,666.0
2018,5,28,15,30,857.0,97.0,3.3,33.4,684.0,885.99,643.93
2018,5,28,15,45,846.5,93.0,3.3,33.0,640.0,848.17,621.75
2018,5,28,16,0,836.0,89.0,3.3,32.6,596.0,815.07,602.46
2018,5,28,16,15,817.0,85.0,3.3,32.1,547.0,765.48,571.77
2018,5,28,16,30,798.0,81.0,3.3,31.6,498.0,714.63,539.63
2018,5,28,16,45,772.0,78.0,3.25,31.1,447.5,659.01,503.12
2018,5,28,17,0,746.0,75.0,3.2,30.6,397.0,603.34,464.67
2018,5,28,17,15,711.0,70.5,3.15,29.65,346.0,540.62,419.66
2018,5,28,17,30,676.0,66.0,3.1,28.7,295.0,479.44,373.96
2018,5,28,17,45,626.0,61.0,3.0,27.7,245.5,413.99,322.97
2018,5,28,18,0,576.0,56.0,2.9,26.7,196.0,350.48,271.49
2018,5,28,18,15,500.5,49.0,3.05,25.55,150.5,278.47,212.12
2018,5,28,18,30,425.0,42.0,3.2,24.4,105.0,214.1,157.29
2018,5,28,18,45,305.0,32.0,3.3,23.25,68.5,141.52,94.66
2018,5,28,19,0,185.0,22.0,3.4,22.1,32.0,76.26,2.67
2018,5,28,19,15,92.5,11.0,3.55,21.2,16.0,27.0,0.0
2018,5,28,19,30,0.0,0.0,3.7,20.3,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.8,19.45,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.9,18.6,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.9,18.15,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.9,17.25,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,29,4,45,50.5,6.5,2.9,13.2,8.0,0.0,0.0
2018,5,29,5,0,101.0,13.0,3.1,13.3,16.0,11.82,0.0
2018,5,29,5,15,231.5,24.0,3.2,13.85,47.0,19.76,6.44
2018,5,29,5,30,362.0,35.0,3.3,14.4,78.0,28.3,18.48
2018,5,29,5,45,449.0,42.5,3.35,14.9,121.0,33.35,23.62
2018,5,29,6,0,536.0,50.0,3.4,15.4,164.0,38.28,28.31
2018,5,29,6,15,592.5,56.0,3.35,16.25,212.5,41.75,31.48
2018,5,29,6,30,649.0,62.0,3.3,17.1,261.0,45.12,34.39
2018,5,29,6,45,688.0,66.0,3.25,17.95,311.5,51.23,39.61
2018,5,29,7,0,727.0,70.0,3.2,18.8,362.0,53.05,40.94
2018,5,29,7,15,755.0,73.5,3.15,19.7,412.5,54.34,41.77
2018,5,29,7,30,783.0,77.0,3.1,20.6,463.0,71.34,42.1
2018,5,29,7,45,804.5,79.5,3.05,21.55,512.0,124.81,65.77
2018,5,29,8,0,826.0,82.0,3.0,22.5,561.0,188.0,110.46
2018,5,29,8,15,841.0,85.5,2.95,23.3,607.5,245.19,156.93
2018,5,29,8,30,856.0,89.0,2.9,24.1,654.0,303.62,206.68
2018,5,29,8,45,868.0,90.5,2.9,24.9,696.0,360.49,255.49
2018,5,29,9,0,880.0,92.0,2.9,25.7,738.0,417.72,303.58
2018,5,29,9,15,890.5,94.0,2.9,26.35,776.5,474.82,350.29
2018,5,29,9,30,901.0,96.0,2.9,27.0,815.0,531.64,395.16
2018,5,29,9,45,909.5,96.5,2.9,27.65,847.5,585.58,436.39
2018,5,29,10,0,918.0,97.0,2.9,28.3,880.0,638.51,475.43
2018,5,29,10,15,923.0,97.5,2.95,28.8,905.5,687.92,511.21
2018,5,29,10,30,928.0,98.0,3.0,29.3,931.0,735.52,544.72
2018,5,29,10,45,931.5,99.0,3.05,29.8,950.5,780.45,574.09
2018,5,29,11,0,935.0,100.0,3.1,30.3,970.0,823.07,601.04
2018,5,29,11,15,937.5,100.5,3.2,30.6,982.5,861.92,626.0
2018,5,29,11,30,940.0,101.0,3.3,30.9,995.0,898.05,649.03
2018,5,29,11,45,940.5,101.5,3.35,31.25,1000.0,929.54,668.49
2018,5,29,12,0,941.0,102.0,3.4,31.6,1005.0,957.91,685.88
2018,5,29,12,15,939.5,103.5,3.5,31.65,1003.0,982.16,701.78
2018,5,29,12,30,938.0,105.0,3.6,31.7,1001.0,1002.99,715.59
2018,5,29,12,45,934.5,106.0,3.75,31.8,991.0,1017.91,725.91
2018,5,29,13,0,931.0,107.0,3.9,31.9,981.0,1029.18,734.03
2018,5,29,13,15,928.0,106.5,4.05,31.7,964.5,1035.74,740.18
2018,5,29,13,30,925.0,106.0,4.2,31.5,948.0,1038.57,744.07
2018,5,29,13,45,921.0,104.5,4.35,31.35,924.5,1035.62,744.23
2018,5,29,14,0,917.0,103.0,4.5,31.2,901.0,1028.93,742.09
2018,5,29,14,15,911.5,101.5,4.65,30.8,871.5,1017.08,737.42
2018,5,29,14,30,906.0,100.0,4.8,30.4,842.0,1001.65,730.83
2018,5,29,14,45,893.5,101.0,4.9,30.05,805.5,978.77,718.85
2018,5,29,15,0,881.0,102.0,5.0,29.7,769.0,952.85,704.77
2018,5,29,15,15,870.0,99.5,5.0,29.7,728.0,921.58,685.25
2018,5,29,15,30,859.0,97.0,5.0,29.7,687.0,887.55,663.79
2018,5,29,15,45,851.0,92.5,5.2,28.4,644.0,851.32,645.21
2018,5,29,16,0,843.0,88.0,5.4,27.1,601.0,812.54,624.14
2018,5,29,16,15,827.5,85.0,5.45,26.1,554.0,773.77,600.96
2018,5,29,16,30,812.0,82.0,5.5,25.1,507.0,726.41,570.87
2018,5,29,16,45,788.5,78.5,5.55,24.1,457.0,671.45,534.24
2018,5,29,17,0,765.0,75.0,5.6,23.1,407.0,616.19,495.32
2018,5,29,17,15,731.0,71.0,5.6,21.9,355.5,553.82,448.59
2018,5,29,17,30,697.0,67.0,5.6,20.7,304.0,492.82,400.99
2018,5,29,17,45,647.5,62.0,5.6,19.55,254.0,426.6,347.03
2018,5,29,18,0,598.0,57.0,5.6,18.4,204.0,362.16,292.4
2018,5,29,18,15,522.0,50.5,5.55,17.5,157.5,289.26,228.96
2018,5,29,18,30,446.0,44.0,5.5,16.6,111.0,223.89,170.6
2018,5,29,18,45,321.5,33.5,5.4,15.65,73.0,148.07,103.09
2018,5,29,19,0,197.0,23.0,5.3,14.7,35.0,80.57,10.7
2018,5,29,19,15,98.5,11.5,5.3,14.25,17.5,28.63,0.0
2018,5,29,19,30,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,5.25,13.35,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.15,12.75,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.85,12.1,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.75,11.85,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.65,11.6,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.55,11.4,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.45,10.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.55,10.05,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.65,9.95,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.75,9.9,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.85,10.1,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,5,30,4,45,17.0,5.5,5.0,10.45,6.0,0.0,0.0
2018,5,30,5,0,34.0,11.0,5.1,10.6,12.0,10.01,0.0
2018,5,30,5,15,94.0,25.5,5.2,10.9,35.0,20.68,7.54
2018,5,30,5,30,154.0,40.0,5.3,11.2,58.0,32.0,21.95
2018,5,30,5,45,195.5,55.5,5.4,11.5,90.0,43.77,33.2
2018,5,30,6,0,237.0,71.0,5.5,11.8,122.0,55.23,43.89
2018,5,30,6,15,253.5,89.5,5.6,12.1,156.5,68.31,55.83
2018,5,30,6,30,270.0,108.0,5.7,12.4,191.0,80.93,67.13
2018,5,30,6,45,275.5,127.5,5.75,12.7,225.5,93.65,78.3
2018,5,30,7,0,281.0,147.0,5.8,13.0,260.0,105.83,88.8
2018,5,30,7,15,229.5,174.5,5.85,13.25,275.0,121.96,102.62
2018,5,30,7,30,178.0,202.0,5.9,13.5,290.0,150.65,118.9
2018,5,30,7,45,130.5,225.0,5.9,13.75,293.0,177.29,137.95
2018,5,30,8,0,83.0,248.0,5.9,14.0,296.0,205.52,161.92
2018,5,30,8,15,151.5,271.0,5.95,14.15,367.5,238.83,185.96
2018,5,30,8,30,220.0,294.0,6.0,14.3,439.0,287.56,223.59
2018,5,30,8,45,250.0,311.0,6.0,14.5,486.5,322.24,251.81
2018,5,30,9,0,280.0,328.0,6.0,14.7,534.0,366.57,287.9
2018,5,30,9,15,333.5,330.0,6.05,14.9,587.5,413.25,325.69
2018,5,30,9,30,387.0,332.0,6.1,15.1,641.0,465.13,367.58
2018,5,30,9,45,555.0,271.5,6.1,15.25,734.5,533.02,422.73
2018,5,30,10,0,723.0,211.0,6.1,15.4,828.0,616.17,489.91
2018,5,30,10,15,639.0,257.0,6.1,15.9,815.0,640.02,507.48
2018,5,30,10,30,555.0,303.0,6.1,16.4,802.0,656.34,518.41
2018,5,30,10,45,336.5,362.0,6.15,16.9,666.5,573.57,451.85
2018,5,30,11,0,118.0,421.0,6.2,17.4,531.0,472.23,369.25
2018,5,30,11,15,218.0,430.0,6.2,17.8,636.5,571.37,446.52
2018,5,30,11,30,318.0,439.0,6.2,18.2,742.0,682.35,530.52
2018,5,30,11,45,438.0,378.5,6.25,18.6,798.0,754.75,586.44
2018,5,30,12,0,558.0,318.0,6.3,19.0,854.0,826.36,641.37
2018,5,30,12,15,486.5,348.0,6.35,19.05,814.5,807.06,625.44
2018,5,30,12,30,415.0,378.0,6.4,19.1,775.0,782.9,606.18
2018,5,30,12,45,478.0,355.5,6.5,19.15,808.0,834.88,646.41
2018,5,30,13,0,541.0,333.0,6.6,19.2,841.0,885.71,685.35
2018,5,30,13,15,465.5,356.5,6.65,19.0,788.0,843.11,653.47
2018,5,30,13,30,390.0,380.0,6.7,18.8,735.0,797.22,619.21
2018,5,30,13,45,429.5,357.5,6.75,18.6,739.0,818.39,637.51
2018,5,30,14,0,469.0,335.0,6.8,18.4,743.0,836.83,653.66
2018,5,30,14,15,570.5,277.0,6.8,18.15,756.5,876.66,687.67
2018,5,30,14,30,672.0,219.0,6.8,17.9,770.0,916.56,720.93
2018,5,30,14,45,758.5,173.0,6.85,17.6,769.0,942.43,741.97
2018,5,30,15,0,845.0,127.0,6.9,17.3,768.0,955.5,753.93
2018,5,30,15,15,835.5,123.5,6.9,17.3,728.0,925.14,733.2
2018,5,30,15,30,826.0,120.0,6.9,17.3,688.0,891.99,710.52
2018,5,30,15,45,810.0,117.0,6.9,16.65,643.0,851.16,683.7
2018,5,30,16,0,794.0,114.0,6.9,16.0,598.0,808.35,655.01
2018,5,30,16,15,771.0,110.5,6.85,15.6,549.0,757.67,619.03
2018,5,30,16,30,748.0,107.0,6.8,15.2,500.0,709.6,584.54
2018,5,30,16,45,716.5,103.5,6.75,14.8,449.0,651.45,540.84
2018,5,30,17,0,685.0,100.0,6.7,14.4,398.0,593.81,495.53
2018,5,30,17,15,639.5,95.5,6.6,13.9,346.0,527.17,441.68
2018,5,30,17,30,594.0,91.0,6.5,13.4,294.0,463.08,388.43
2018,5,30,17,45,513.5,85.5,6.4,12.95,240.5,382.52,319.9
2018,5,30,18,0,433.0,80.0,6.3,12.5,187.0,306.74,253.98
2018,5,30,18,15,335.5,66.5,6.1,12.1,138.0,226.95,183.91
2018,5,30,18,30,238.0,53.0,5.9,11.7,89.0,157.74,122.88
2018,5,30,18,45,152.5,39.0,5.7,11.3,59.0,96.7,68.57
2018,5,30,19,0,67.0,25.0,5.5,10.9,29.0,48.04,8.49
2018,5,30,19,15,34.0,13.0,5.45,10.75,15.0,18.12,0.0
2018,5,30,19,30,1.0,1.0,5.4,10.6,1.0,0.0,0.0
2018,5,30,19,45,0.5,0.5,5.35,10.5,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.3,10.45,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.15,10.55,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.0,10.65,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.95,10.7,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.9,10.75,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.8,10.85,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.75,10.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,10.65,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,10.55,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,10.45,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,5,31,4,45,4.5,5.5,4.35,10.55,5.5,0.0,0.0
2018,5,31,5,0,9.0,11.0,4.4,10.6,11.0,10.01,0.0
2018,5,31,5,15,54.5,27.5,4.4,10.8,33.5,22.74,9.26
2018,5,31,5,30,100.0,44.0,4.4,11.0,56.0,34.8,24.43
2018,5,31,5,45,151.0,59.5,4.45,11.15,87.0,46.49,35.68
2018,5,31,6,0,202.0,75.0,4.5,11.3,118.0,57.9,46.38
2018,5,31,6,15,259.0,90.0,4.5,11.65,160.5,68.68,56.26
2018,5,31,6,30,316.0,105.0,4.5,12.0,203.0,75.23,62.12
2018,5,31,6,45,300.0,126.5,4.5,12.35,233.0,93.15,77.93
2018,5,31,7,0,284.0,148.0,4.5,12.7,263.0,106.48,89.42
2018,5,31,7,15,354.0,156.5,4.5,13.15,319.0,111.75,93.6
2018,5,31,7,30,424.0,165.0,4.5,13.6,375.0,118.29,88.11
2018,5,31,7,45,573.0,147.0,4.5,14.05,461.5,148.42,96.51
2018,5,31,8,0,722.0,129.0,4.5,14.5,548.0,194.8,124.3
2018,5,31,8,15,722.5,139.0,4.5,14.95,587.5,249.09,170.36
2018,5,31,8,30,723.0,149.0,4.5,15.4,627.0,303.25,218.42
2018,5,31,8,45,776.0,138.5,4.5,15.9,682.0,362.95,269.71
2018,5,31,9,0,829.0,128.0,4.5,16.4,737.0,421.98,320.39
2018,5,31,9,15,845.0,128.0,4.55,16.75,776.5,478.13,368.77
2018,5,31,9,30,861.0,128.0,4.6,17.1,816.0,536.79,417.71
2018,5,31,9,45,875.0,126.0,4.65,17.5,850.0,589.95,461.14
2018,5,31,10,0,889.0,124.0,4.7,17.9,884.0,642.64,503.02
2018,5,31,10,15,896.0,124.5,4.75,18.1,910.5,692.19,541.79
2018,5,31,10,30,903.0,125.0,4.8,18.3,937.0,740.18,578.5
2018,5,31,10,45,908.0,125.5,4.9,18.55,957.0,784.93,611.65
2018,5,31,11,0,913.0,126.0,5.0,18.8,977.0,827.55,641.6
2018,5,31,11,15,916.0,127.0,5.05,18.9,990.0,866.68,668.98
2018,5,31,11,30,919.0,128.0,5.1,19.0,1003.0,903.21,694.4
2018,5,31,11,45,920.0,128.5,5.15,19.1,1008.5,934.8,716.28
2018,5,31,12,0,921.0,129.0,5.2,19.2,1014.0,963.41,736.07
2018,5,31,12,15,916.0,132.0,5.25,19.2,1010.5,985.64,751.74
2018,5,31,12,30,911.0,135.0,5.3,19.2,1007.0,1004.46,765.15
2018,5,31,12,45,902.5,139.0,5.35,19.2,995.5,1017.36,774.59
2018,5,31,13,0,894.0,143.0,5.4,19.2,984.0,1026.67,781.69
2018,5,31,13,15,890.5,142.5,5.4,19.15,967.5,1033.01,786.66
2018,5,31,13,30,887.0,142.0,5.4,19.1,951.0,1035.73,789.28
2018,5,31,13,45,881.5,140.5,5.35,19.05,927.0,1031.85,787.11
2018,5,31,14,0,876.0,139.0,5.3,19.0,903.0,1024.38,782.61
2018,5,31,14,15,868.0,137.5,5.3,18.9,872.5,1010.9,774.62
2018,5,31,14,30,860.0,136.0,5.3,18.8,842.0,1004.92,772.0
2018,5,31,14,45,849.0,133.5,5.3,18.65,805.0,980.49,756.65
2018,5,31,15,0,838.0,131.0,5.3,18.5,768.0,952.98,739.22
2018,5,31,15,15,824.5,128.5,5.3,18.5,726.5,920.26,717.6
2018,5,31,15,30,811.0,126.0,5.3,18.5,685.0,884.96,694.05
2018,5,31,15,45,794.0,122.5,5.2,18.05,639.5,843.2,666.23
2018,5,31,16,0,777.0,119.0,5.1,17.6,594.0,799.55,636.74
2018,5,31,16,15,756.0,114.5,5.05,17.25,545.5,753.76,605.27
2018,5,31,16,30,735.0,110.0,5.0,16.9,497.0,703.2,569.7
2018,5,31,16,45,707.0,104.5,5.0,16.55,446.5,645.82,527.71
2018,5,31,17,0,679.0,99.0,5.0,16.2,396.0,588.73,484.05
2018,5,31,17,15,640.5,93.0,4.9,15.75,345.0,525.14,433.78
2018,5,31,17,30,602.0,87.0,4.8,15.3,294.0,463.55,383.59
2018,5,31,17,45,548.5,80.0,4.7,14.8,245.0,395.36,326.52
2018,5,31,18,0,495.0,73.0,4.6,14.3,196.0,331.44,271.29
2018,5,31,18,15,415.5,63.0,4.4,13.8,150.5,258.4,207.39
2018,5,31,18,30,336.0,53.0,4.2,13.3,105.0,192.9,149.22
2018,5,31,18,45,229.5,40.0,4.0,12.75,70.0,127.07,90.71
2018,5,31,19,0,123.0,27.0,3.8,12.2,35.0,67.91,18.07
2018,5,31,19,15,63.0,14.5,3.65,11.9,18.5,24.9,0.0
2018,5,31,19,30,3.0,2.0,3.5,11.6,2.0,0.0,0.0
2018,5,31,19,45,1.5,1.0,3.4,11.3,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,1,4,45,36.0,7.0,1.25,8.75,8.0,0.0,0.0
2018,6,1,5,0,72.0,14.0,1.3,9.1,16.0,12.73,0.0
2018,6,1,5,15,187.5,27.5,1.45,9.8,47.0,21.64,8.93
2018,6,1,5,30,303.0,41.0,1.6,10.5,78.0,31.91,22.07
2018,6,1,5,45,393.5,50.5,1.75,11.2,121.0,40.17,30.13
2018,6,1,6,0,484.0,60.0,1.9,11.9,164.0,46.5,36.13
2018,6,1,6,15,545.0,66.5,1.85,12.55,212.5,49.97,39.37
2018,6,1,6,30,606.0,73.0,1.8,13.2,261.0,53.36,42.35
2018,6,1,6,45,650.0,78.0,1.7,13.8,312.0,55.38,44.0
2018,6,1,7,0,694.0,83.0,1.6,14.4,363.0,57.34,45.51
2018,6,1,7,15,725.5,86.5,1.55,15.35,414.0,58.06,45.81
2018,6,1,7,30,757.0,90.0,1.5,16.3,465.0,80.04,50.62
2018,6,1,7,45,781.5,93.0,1.45,17.25,515.0,132.49,74.03
2018,6,1,8,0,806.0,96.0,1.4,18.2,565.0,187.87,112.62
2018,6,1,8,15,824.0,99.0,1.5,19.05,612.0,244.61,158.84
2018,6,1,8,30,842.0,102.0,1.6,19.9,659.0,303.05,208.69
2018,6,1,8,45,856.5,103.0,1.75,20.8,702.0,365.43,261.78
2018,6,1,9,0,871.0,104.0,1.9,21.7,745.0,422.6,309.96
2018,6,1,9,15,884.0,105.0,2.0,22.2,784.5,479.5,357.01
2018,6,1,9,30,897.0,106.0,2.1,22.7,824.0,536.39,402.58
2018,6,1,9,45,907.5,106.5,2.15,23.2,858.0,591.22,445.02
2018,6,1,10,0,918.0,107.0,2.2,23.7,892.0,645.25,485.5
2018,6,1,10,15,924.0,108.0,2.25,24.1,918.5,695.75,522.43
2018,6,1,10,30,930.0,109.0,2.3,24.5,945.0,744.56,557.15
2018,6,1,10,45,934.5,109.5,2.35,24.95,965.0,789.92,587.45
2018,6,1,11,0,939.0,110.0,2.4,25.4,985.0,833.04,614.99
2018,6,1,11,15,941.5,110.0,2.4,25.75,997.5,871.67,639.11
2018,6,1,11,30,944.0,110.0,2.4,26.1,1010.0,907.55,661.21
2018,6,1,11,45,945.5,109.5,2.45,26.4,1015.0,939.23,680.97
2018,6,1,12,0,947.0,109.0,2.5,26.7,1020.0,967.82,698.7
2018,6,1,12,15,946.0,109.5,2.55,26.95,1017.5,991.84,713.62
2018,6,1,12,30,945.0,110.0,2.6,27.2,1015.0,1012.45,726.43
2018,6,1,12,45,942.0,110.5,2.65,27.45,1005.0,1027.6,735.86
2018,6,1,13,0,939.0,111.0,2.7,27.7,995.0,1039.1,743.1
2018,6,1,13,15,936.0,110.0,2.75,27.9,978.0,1045.39,747.33
2018,6,1,13,30,933.0,109.0,2.8,28.1,961.0,1047.9,749.33
2018,6,1,13,45,928.5,107.5,2.85,28.25,937.0,1044.62,747.97
2018,6,1,14,0,924.0,106.0,2.9,28.4,913.0,1037.58,744.39
2018,6,1,14,15,917.5,104.5,3.0,28.45,882.5,1024.87,738.05
2018,6,1,14,30,911.0,103.0,3.1,28.5,852.0,1008.59,729.49
2018,6,1,14,45,902.5,101.5,3.15,28.6,816.0,986.93,716.94
2018,6,1,15,0,894.0,100.0,3.2,28.7,780.0,962.01,702.29
2018,6,1,15,15,882.5,97.5,3.2,28.7,738.5,930.13,682.96
2018,6,1,15,30,871.0,95.0,3.2,28.7,697.0,895.48,661.71
2018,6,1,15,45,856.0,93.0,3.35,28.4,651.5,855.82,638.55
2018,6,1,16,0,841.0,91.0,3.5,28.1,606.0,821.18,618.38
2018,6,1,16,15,822.0,88.0,3.55,27.7,557.5,772.82,587.93
2018,6,1,16,30,803.0,85.0,3.6,27.3,509.0,723.17,555.97
2018,6,1,16,45,777.5,81.0,3.65,26.85,458.0,666.71,518.4
2018,6,1,17,0,752.0,77.0,3.7,26.4,407.0,610.15,478.73
2018,6,1,17,15,717.0,73.0,3.65,25.55,356.0,547.88,432.99
2018,6,1,17,30,682.0,69.0,3.6,24.7,305.0,489.21,388.18
2018,6,1,17,45,633.5,63.5,3.55,23.8,255.0,421.68,334.77
2018,6,1,18,0,585.0,58.0,3.5,22.9,205.0,357.91,282.26
2018,6,1,18,15,512.0,51.0,3.55,21.75,159.0,286.4,222.26
2018,6,1,18,30,439.0,44.0,3.6,20.6,113.0,222.16,166.69
2018,6,1,18,45,326.0,34.5,3.6,19.45,76.0,151.03,104.99
2018,6,1,19,0,213.0,25.0,3.6,18.3,39.0,87.8,27.72
2018,6,1,19,15,112.0,13.5,3.7,17.5,20.5,33.17,0.0
2018,6,1,19,30,11.0,2.0,3.8,16.7,2.0,0.0,0.0
2018,6,1,19,45,5.5,1.0,3.85,15.9,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,2,4,45,59.5,7.5,1.95,11.65,9.5,0.0,0.0
2018,6,2,5,0,119.0,15.0,2.1,12.0,19.0,13.64,0.0
2018,6,2,5,15,246.5,25.5,2.25,12.65,50.5,21.02,8.6
2018,6,2,5,30,374.0,36.0,2.4,13.3,82.0,29.07,19.36
2018,6,2,5,45,460.0,43.5,2.55,13.95,125.5,34.1,24.44
2018,6,2,6,0,546.0,51.0,2.7,14.6,169.0,39.02,29.1
2018,6,2,6,15,602.0,56.5,2.6,15.45,218.0,42.08,31.89
2018,6,2,6,30,658.0,62.0,2.5,16.3,267.0,45.06,34.46
2018,6,2,6,45,697.5,66.5,2.35,17.15,318.0,51.59,40.05
2018,6,2,7,0,737.0,71.0,2.2,18.0,369.0,53.8,41.73
2018,6,2,7,15,764.5,74.5,2.1,19.15,420.0,55.06,42.49
2018,6,2,7,30,792.0,78.0,2.0,20.3,471.0,71.82,42.63
2018,6,2,7,45,813.5,80.5,1.85,21.45,520.0,125.62,66.13
2018,6,2,8,0,835.0,83.0,1.7,22.6,569.0,189.19,110.62
2018,6,2,8,15,851.0,86.0,1.7,23.4,616.0,246.55,156.74
2018,6,2,8,30,867.0,89.0,1.7,24.2,663.0,305.24,206.19
2018,6,2,8,45,879.0,91.0,1.7,25.05,706.0,362.95,255.02
2018,6,2,9,0,891.0,93.0,1.7,25.9,749.0,421.03,303.02
2018,6,2,9,15,897.5,96.5,1.75,26.6,786.5,478.04,349.03
2018,6,2,9,30,904.0,100.0,1.8,27.3,824.0,534.37,392.86
2018,6,2,9,45,907.0,105.0,1.9,28.05,856.0,589.11,434.06
2018,6,2,10,0,910.0,110.0,2.0,28.8,888.0,642.37,472.77
2018,6,2,10,15,916.0,111.0,2.05,29.45,915.0,692.49,508.06
2018,6,2,10,30,922.0,112.0,2.1,30.1,942.0,740.94,541.14
2018,6,2,10,45,927.0,112.5,2.1,30.75,962.0,786.34,570.01
2018,6,2,11,0,932.0,113.0,2.1,31.4,982.0,829.56,595.97
2018,6,2,11,15,934.5,113.5,2.1,31.85,995.0,868.39,619.2
2018,6,2,11,30,937.0,114.0,2.1,32.3,1008.0,904.53,640.47
2018,6,2,11,45,938.5,114.0,2.05,32.7,1013.5,936.5,658.55
2018,6,2,12,0,940.0,114.0,2.0,33.1,1019.0,965.43,674.56
2018,6,2,12,15,941.5,113.0,1.95,33.4,1017.5,990.27,688.2
2018,6,2,12,30,943.0,112.0,1.9,33.7,1016.0,1011.79,699.75
