Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,10,0,943.0,90.0,3.0,31.2,898.0,638.17,469.46
2018,6,12,10,15,948.5,90.5,3.05,31.65,925.0,688.82,505.96
2018,6,12,10,30,954.0,91.0,3.1,32.1,952.0,737.71,540.2
2018,6,12,10,45,957.5,92.0,3.2,32.55,972.0,783.6,570.44
2018,6,12,11,0,961.0,93.0,3.3,33.0,992.0,827.15,598.09
2018,6,12,11,15,963.0,93.0,3.4,33.2,1004.5,866.07,623.07
2018,6,12,11,30,965.0,93.0,3.5,33.4,1017.0,902.19,646.11
2018,6,12,11,45,965.5,94.0,3.6,33.55,1022.5,934.98,667.05
2018,6,12,12,0,966.0,95.0,3.7,33.7,1028.0,964.65,685.96
2018,6,12,12,15,963.5,96.0,3.85,33.7,1025.5,988.3,701.78
2018,6,12,12,30,961.0,97.0,4.0,33.7,1023.0,1008.46,715.49
2018,6,12,12,45,957.0,99.0,4.1,33.65,1013.5,1024.6,726.58
2018,6,12,13,0,953.0,101.0,4.2,33.6,1004.0,1037.07,735.47
2018,6,12,13,15,950.5,100.0,4.3,33.45,988.0,1044.28,741.47
2018,6,12,13,30,948.0,99.0,4.4,33.3,972.0,1047.7,745.21
2018,6,12,13,45,938.5,101.0,4.45,33.15,947.0,1043.51,743.95
2018,6,12,14,0,929.0,103.0,4.5,33.0,922.0,1035.64,740.48
2018,6,12,14,15,902.5,112.5,4.55,32.75,886.0,1015.37,729.43
2018,6,12,14,30,876.0,122.0,4.6,32.5,850.0,992.04,716.45
2018,6,12,14,45,861.5,121.5,4.65,32.25,812.5,966.97,702.31
2018,6,12,15,0,847.0,121.0,4.7,32.0,775.0,939.0,686.18
2018,6,12,15,15,854.5,110.0,4.7,32.0,740.0,917.29,673.28
2018,6,12,15,30,862.0,99.0,4.7,32.0,705.0,891.71,657.75
2018,6,12,15,45,851.5,95.0,4.65,31.25,661.0,854.59,636.0
2018,6,12,16,0,841.0,91.0,4.6,30.5,617.0,815.08,612.39
2018,6,12,16,15,834.5,84.5,4.55,29.85,572.0,773.73,586.85
2018,6,12,16,30,828.0,78.0,4.5,29.2,527.0,730.08,559.22
2018,6,12,16,45,810.5,74.5,4.5,28.6,479.0,685.4,530.3
2018,6,12,17,0,793.0,71.0,4.5,28.0,431.0,633.91,495.25
2018,6,12,17,15,763.5,67.5,4.45,27.0,380.0,574.26,452.07
2018,6,12,17,30,734.0,64.0,4.4,26.0,329.0,515.44,407.82
2018,6,12,17,45,691.5,59.0,4.3,25.0,278.5,449.18,355.89
2018,6,12,18,0,649.0,54.0,4.2,24.0,228.0,385.83,304.14
2018,6,12,18,15,584.5,49.0,4.15,22.85,181.0,318.41,247.51
2018,6,12,18,30,520.0,44.0,4.1,21.7,134.0,255.41,192.85
2018,6,12,18,45,416.5,36.5,4.05,20.55,94.0,184.03,131.36
2018,6,12,19,0,313.0,29.0,4.0,19.4,54.0,122.76,69.93
2018,6,12,19,15,177.5,17.0,4.05,18.65,29.5,50.17,0.0
2018,6,12,19,30,42.0,5.0,4.1,17.9,5.0,4.55,0.0
2018,6,12,19,45,21.0,2.5,4.15,17.15,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,13,4,45,76.0,8.0,3.2,11.6,11.0,7.28,0.0
2018,6,13,5,0,152.0,16.0,3.3,11.8,22.0,14.55,0.0
2018,6,13,5,15,288.5,26.5,3.25,12.45,56.0,21.83,10.23
2018,6,13,5,30,425.0,37.0,3.2,13.1,90.0,29.92,20.21
2018,6,13,5,45,510.0,43.0,3.2,13.7,135.0,33.68,24.13
2018,6,13,6,0,595.0,49.0,3.2,14.3,180.0,37.44,27.75
2018,6,13,6,15,648.0,54.0,3.1,15.2,229.5,43.93,33.58
2018,6,13,6,30,701.0,59.0,3.0,16.1,279.0,46.92,36.14
2018,6,13,6,45,737.5,62.5,2.9,17.0,330.0,48.53,37.37
2018,6,13,7,0,774.0,66.0,2.8,17.9,381.0,50.11,38.52
2018,6,13,7,15,800.5,69.5,2.7,18.7,432.5,51.56,39.52
2018,6,13,7,30,827.0,73.0,2.6,19.5,484.0,64.68,39.29
2018,6,13,7,45,847.0,75.5,2.5,20.25,534.0,127.75,68.0
2018,6,13,8,0,867.0,78.0,2.4,21.0,584.0,184.89,106.72
2018,6,13,8,15,881.5,80.5,2.35,21.9,631.0,242.94,153.49
2018,6,13,8,30,896.0,83.0,2.3,22.8,678.0,302.15,203.84
2018,6,13,8,45,907.5,84.5,2.3,23.7,721.0,360.54,253.92
2018,6,13,9,0,919.0,86.0,2.3,24.6,764.0,419.24,303.23
2018,6,13,9,15,924.0,90.0,2.3,25.4,801.5,477.24,350.6
2018,6,13,9,30,929.0,94.0,2.3,26.2,839.0,534.4,395.53
2018,6,13,9,45,931.5,98.0,2.3,27.0,871.0,589.14,436.96
2018,6,13,10,0,934.0,102.0,2.3,27.8,903.0,642.32,475.66
2018,6,13,10,15,939.0,102.5,2.3,28.45,929.0,692.36,511.12
2018,6,13,10,30,944.0,103.0,2.3,29.1,955.0,740.6,544.19
2018,6,13,10,45,948.0,104.0,2.35,29.75,975.5,786.55,574.1
2018,6,13,11,0,952.0,105.0,2.4,30.4,996.0,830.24,601.0
2018,6,13,11,15,954.5,105.5,2.5,30.95,1009.0,869.82,625.5
2018,6,13,11,30,957.0,106.0,2.6,31.5,1022.0,906.69,648.05
2018,6,13,11,45,958.0,106.0,2.7,32.0,1027.5,938.92,667.63
2018,6,13,12,0,959.0,106.0,2.8,32.5,1033.0,968.08,685.19
2018,6,13,12,15,955.5,108.5,2.95,32.75,1030.5,992.22,700.69
2018,6,13,12,30,952.0,111.0,3.1,33.0,1028.0,1012.92,714.08
2018,6,13,12,45,946.5,112.5,3.3,33.25,1017.0,1027.2,723.91
2018,6,13,13,0,941.0,114.0,3.5,33.5,1006.0,1037.8,731.53
2018,6,13,13,15,937.5,113.0,3.7,33.4,989.0,1044.18,737.64
2018,6,13,13,30,934.0,112.0,3.9,33.3,972.0,1046.79,741.47
2018,6,13,13,45,929.0,111.0,4.15,33.2,948.5,1044.17,742.39
2018,6,13,14,0,924.0,110.0,4.4,33.1,925.0,1037.81,740.97
2018,6,13,14,15,908.5,113.5,4.6,32.7,892.5,1022.19,734.22
2018,6,13,14,30,893.0,117.0,4.8,32.3,860.0,1003.26,725.54
2018,6,13,14,45,885.0,114.0,5.0,31.85,824.0,981.55,715.49
2018,6,13,15,0,877.0,111.0,5.2,31.4,788.0,956.59,703.06
2018,6,13,15,15,861.0,110.0,5.2,31.4,745.5,923.35,682.26
2018,6,13,15,30,845.0,109.0,5.2,31.4,703.0,896.0,665.41
2018,6,13,15,45,838.5,103.0,5.45,30.05,660.5,860.22,647.6
2018,6,13,16,0,832.0,97.0,5.7,28.7,618.0,821.78,627.23
2018,6,13,16,15,819.0,92.5,5.75,27.8,572.0,777.41,599.89
2018,6,13,16,30,806.0,88.0,5.8,26.9,526.0,731.3,570.64
2018,6,13,16,45,782.5,84.5,5.8,26.0,476.0,677.26,534.57
2018,6,13,17,0,759.0,81.0,5.8,25.1,426.0,622.87,496.34
2018,6,13,17,15,728.0,76.5,5.75,24.15,375.5,562.59,451.36
2018,6,13,17,30,697.0,72.0,5.7,23.2,325.0,505.39,407.06
2018,6,13,17,45,653.5,66.5,5.6,22.2,275.0,439.89,354.5
2018,6,13,18,0,610.0,61.0,5.5,21.2,225.0,377.5,302.49
2018,6,13,18,15,545.0,54.0,5.4,20.3,178.0,307.78,242.86
2018,6,13,18,30,480.0,47.0,5.3,19.4,131.0,244.32,187.02
2018,6,13,18,45,379.5,38.5,5.2,18.45,92.0,174.86,126.47
2018,6,13,19,0,279.0,30.0,5.1,17.5,53.0,115.54,67.53
2018,6,13,19,15,157.5,17.5,5.05,16.9,29.0,46.86,0.0
2018,6,13,19,30,36.0,5.0,5.0,16.3,5.0,4.55,0.0
2018,6,13,19,45,18.0,2.5,5.0,15.7,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,14.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,14.1,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,13.25,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,12.95,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,11.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.35,11.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,14,4,45,59.0,8.5,4.15,11.45,10.5,7.73,0.0
2018,6,14,5,0,118.0,17.0,4.2,11.6,21.0,15.46,0.0
2018,6,14,5,15,243.5,28.5,4.2,12.1,53.5,23.69,11.57
2018,6,14,5,30,369.0,40.0,4.2,12.6,86.0,32.58,22.53
2018,6,14,5,45,454.0,47.5,4.25,13.05,129.5,37.44,27.51
2018,6,14,6,0,539.0,55.0,4.3,13.5,173.0,42.23,32.09
2018,6,14,6,15,595.5,61.0,4.25,14.0,222.0,45.54,35.17
2018,6,14,6,30,652.0,67.0,4.2,14.5,271.0,48.77,38.02
2018,6,14,6,45,691.5,71.5,4.15,15.0,322.0,50.66,39.57
2018,6,14,7,0,731.0,76.0,4.1,15.5,373.0,57.63,45.54
2018,6,14,7,15,760.5,79.0,4.0,16.0,424.0,58.37,45.95
2018,6,14,7,30,790.0,82.0,3.9,16.5,475.0,69.86,44.91
2018,6,14,7,45,813.0,85.0,3.85,16.95,525.5,123.52,66.87
2018,6,14,8,0,836.0,88.0,3.8,17.4,576.0,179.91,105.79
2018,6,14,8,15,853.0,90.0,3.75,17.95,623.0,243.72,158.08
2018,6,14,8,30,870.0,92.0,3.7,18.5,670.0,301.65,208.52
2018,6,14,8,45,883.5,94.5,3.65,19.05,714.0,360.06,259.99
2018,6,14,9,0,897.0,97.0,3.6,19.6,758.0,419.06,311.12
2018,6,14,9,15,908.5,97.5,3.6,20.15,797.0,475.92,359.37
2018,6,14,9,30,920.0,98.0,3.6,20.7,836.0,532.59,405.92
2018,6,14,9,45,929.5,98.0,3.65,21.25,869.5,587.33,449.62
2018,6,14,10,0,939.0,98.0,3.7,21.8,903.0,641.16,491.23
2018,6,14,10,15,944.5,99.0,3.8,22.25,930.0,692.15,529.84
2018,6,14,10,30,950.0,100.0,3.9,22.7,957.0,741.4,566.15
2018,6,14,10,45,954.0,101.0,4.0,23.15,977.5,787.6,598.4
2018,6,14,11,0,958.0,102.0,4.1,23.6,998.0,831.52,627.65
2018,6,14,11,15,960.5,102.0,4.25,23.85,1011.0,870.87,654.21
2018,6,14,11,30,963.0,102.0,4.4,24.1,1024.0,907.48,678.77
2018,6,14,11,45,964.0,102.5,4.55,24.35,1030.0,940.35,700.85
2018,6,14,12,0,965.0,103.0,4.7,24.6,1036.0,970.12,721.1
2018,6,14,12,15,963.0,104.5,4.85,24.65,1034.0,994.86,738.6
2018,6,14,12,30,961.0,106.0,5.0,24.7,1032.0,1016.17,753.9
2018,6,14,12,45,957.0,107.0,5.1,24.7,1022.0,1031.54,765.1
2018,6,14,13,0,953.0,108.0,5.2,24.7,1012.0,1043.22,773.97
2018,6,14,13,15,950.0,106.5,5.3,24.5,995.0,1049.66,780.1
2018,6,14,13,30,947.0,105.0,5.4,24.3,978.0,1052.28,783.84
2018,6,14,13,45,942.0,104.0,5.5,24.15,954.0,1049.63,783.99
2018,6,14,14,0,937.0,103.0,5.6,24.0,930.0,1043.2,781.72
2018,6,14,14,15,930.5,101.5,5.6,23.7,900.0,1031.06,775.4
2018,6,14,14,30,924.0,100.0,5.6,23.4,870.0,1015.3,766.72
2018,6,14,14,45,916.5,98.0,5.65,23.1,834.5,994.55,754.99
2018,6,14,15,0,909.0,96.0,5.7,22.8,799.0,970.45,740.93
2018,6,14,15,15,898.0,94.5,5.7,22.8,758.5,940.5,721.54
2018,6,14,15,30,887.0,93.0,5.7,22.8,718.0,907.71,700.11
2018,6,14,15,45,874.5,90.5,5.55,22.0,673.5,869.88,676.29
2018,6,14,16,0,862.0,88.0,5.4,21.2,629.0,829.72,650.53
2018,6,14,16,15,846.0,84.5,5.3,20.8,581.0,783.53,619.26
2018,6,14,16,30,830.0,81.0,5.2,20.4,533.0,741.77,590.88
2018,6,14,16,45,807.0,78.0,5.1,19.95,482.5,687.78,552.91
2018,6,14,17,0,784.0,75.0,5.0,19.5,432.0,633.34,513.3
2018,6,14,17,15,752.5,71.0,4.95,18.95,380.5,572.27,466.4
2018,6,14,17,30,721.0,67.0,4.9,18.4,329.0,512.23,418.73
2018,6,14,17,45,676.5,62.0,4.8,17.85,278.5,445.52,363.93
2018,6,14,18,0,632.0,57.0,4.7,17.3,228.0,383.86,311.33
2018,6,14,18,15,565.5,51.5,4.55,16.7,181.0,314.1,250.66
2018,6,14,18,30,499.0,46.0,4.4,16.1,134.0,250.68,193.99
2018,6,14,18,45,395.5,38.0,4.25,15.45,94.0,179.72,131.46
2018,6,14,19,0,292.0,30.0,4.1,14.8,54.0,119.45,71.49
2018,6,14,19,15,165.0,17.5,4.05,14.45,29.5,48.48,0.0
2018,6,14,19,30,38.0,5.0,4.0,14.1,5.0,9.97,0.0
2018,6,14,19,45,19.0,2.5,4.0,13.7,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,15,4,45,55.5,8.5,3.9,11.4,10.5,7.73,0.0
2018,6,15,5,0,111.0,17.0,4.0,11.6,21.0,15.46,0.0
2018,6,15,5,15,233.0,28.5,4.15,12.1,53.0,23.68,11.53
2018,6,15,5,30,355.0,40.0,4.3,12.6,85.0,32.55,22.51
2018,6,15,5,45,441.5,47.5,4.45,13.1,128.0,37.41,27.47
2018,6,15,6,0,528.0,55.0,4.6,13.6,171.0,42.19,32.04
2018,6,15,6,15,584.5,60.5,4.65,14.15,219.0,45.1,34.74
2018,6,15,6,30,641.0,66.0,4.7,14.7,267.0,47.95,37.25
2018,6,15,6,45,680.0,70.5,4.7,15.25,317.0,49.86,38.81
2018,6,15,7,0,719.0,75.0,4.7,15.8,367.0,56.76,44.72
2018,6,15,7,15,747.5,78.5,4.75,16.3,417.5,57.9,45.47
2018,6,15,7,30,776.0,82.0,4.8,16.8,468.0,68.97,44.67
2018,6,15,7,45,796.5,85.5,4.85,17.25,516.5,121.93,66.29
2018,6,15,8,0,817.0,89.0,4.9,17.7,565.0,177.35,104.58
2018,6,15,8,15,832.5,91.5,4.9,18.15,611.0,233.23,150.71
2018,6,15,8,30,848.0,94.0,4.9,18.6,657.0,296.79,205.96
2018,6,15,8,45,860.5,97.0,4.95,19.05,700.0,354.01,256.89
2018,6,15,9,0,873.0,100.0,5.0,19.5,743.0,411.73,307.65
2018,6,15,9,15,867.5,109.0,5.05,19.8,776.0,466.75,355.52
2018,6,15,9,30,862.0,118.0,5.1,20.1,809.0,519.91,400.45
2018,6,15,9,45,879.5,114.5,5.1,20.45,844.5,573.32,444.08
2018,6,15,10,0,897.0,111.0,5.1,20.8,880.0,626.64,486.41
2018,6,15,10,15,903.5,112.0,5.2,21.0,907.0,676.37,525.49
2018,6,15,10,30,910.0,113.0,5.3,21.2,934.0,724.56,562.56
2018,6,15,10,45,915.0,113.5,5.35,21.45,954.5,769.46,595.68
2018,6,15,11,0,920.0,114.0,5.4,21.7,975.0,812.26,625.44
2018,6,15,11,15,923.5,114.5,5.5,21.7,988.5,851.59,653.39
2018,6,15,11,30,927.0,115.0,5.6,21.7,1002.0,888.37,679.48
2018,6,15,11,45,929.0,114.5,5.65,21.7,1008.0,920.26,701.81
2018,6,15,12,0,931.0,114.0,5.7,21.7,1014.0,949.22,722.1
2018,6,15,12,15,929.5,114.5,5.85,21.6,1012.0,972.83,739.6
2018,6,15,12,30,928.0,115.0,6.0,21.5,1010.0,993.13,754.93
2018,6,15,12,45,924.5,116.0,6.1,21.35,1000.5,1008.59,766.86
2018,6,15,13,0,921.0,117.0,6.2,21.2,991.0,1020.5,776.48
2018,6,15,13,15,919.0,116.0,6.25,20.95,975.5,1028.31,783.4
2018,6,15,13,30,917.0,115.0,6.3,20.7,960.0,1032.46,787.93
2018,6,15,13,45,913.5,113.0,6.35,20.45,937.5,1030.42,788.29
2018,6,15,14,0,910.0,111.0,6.4,20.2,915.0,1024.68,786.21
2018,6,15,14,15,905.0,109.0,6.4,19.85,886.0,1013.82,780.65
2018,6,15,14,30,900.0,107.0,6.4,19.5,857.0,999.4,772.68
2018,6,15,14,45,892.5,104.5,6.4,19.1,822.0,978.58,760.37
2018,6,15,15,0,885.0,102.0,6.4,18.7,787.0,954.49,745.73
2018,6,15,15,15,874.0,100.5,6.4,18.7,747.0,925.16,726.13
2018,6,15,15,30,863.0,99.0,6.4,18.7,707.0,893.08,704.48
2018,6,15,15,45,851.0,95.5,6.25,17.95,663.0,855.34,679.88
2018,6,15,16,0,839.0,92.0,6.1,17.2,619.0,815.3,653.31
2018,6,15,16,15,824.5,87.5,6.0,16.85,572.0,776.62,626.66
2018,6,15,16,30,810.0,83.0,5.9,16.5,525.0,729.23,593.05
2018,6,15,16,45,789.5,79.5,5.75,16.2,476.0,677.29,555.16
2018,6,15,17,0,769.0,76.0,5.6,15.9,427.0,624.76,515.51
2018,6,15,17,15,737.5,71.5,5.45,15.5,376.0,563.81,467.15
2018,6,15,17,30,706.0,67.0,5.3,15.1,325.0,503.94,418.25
2018,6,15,17,45,662.5,62.5,5.15,14.7,275.5,439.09,363.74
2018,6,15,18,0,619.0,58.0,5.0,14.3,226.0,379.26,311.62
2018,6,15,18,15,550.0,52.5,4.8,13.85,179.0,309.08,249.7
2018,6,15,18,30,481.0,47.0,4.6,13.4,132.0,245.5,192.26
2018,6,15,18,45,373.5,39.0,4.4,13.0,93.0,174.17,128.92
2018,6,15,19,0,266.0,31.0,4.2,12.6,54.0,114.17,69.85
2018,6,15,19,15,149.0,18.5,4.1,12.3,30.0,46.36,0.0
2018,6,15,19,30,32.0,6.0,4.0,12.0,6.0,10.05,0.0
2018,6,15,19,45,16.0,3.0,3.9,11.75,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,16,4,45,47.0,8.5,1.9,11.6,10.0,7.73,0.0
2018,6,16,5,0,94.0,17.0,2.1,11.9,20.0,15.46,0.0
2018,6,16,5,15,212.0,30.0,2.2,12.3,52.0,23.61,11.43
2018,6,16,5,30,330.0,43.0,2.3,12.7,84.0,35.36,24.93
2018,6,16,5,45,420.5,50.5,2.4,13.1,127.0,40.04,29.81
2018,6,16,6,0,511.0,58.0,2.5,13.5,170.0,44.7,34.31
2018,6,16,6,15,569.5,64.0,2.5,14.0,218.0,47.88,37.27
2018,6,16,6,30,628.0,70.0,2.5,14.5,266.0,51.0,40.01
2018,6,16,6,45,670.5,74.5,2.5,15.0,317.0,52.78,41.46
2018,6,16,7,0,713.0,79.0,2.5,15.5,368.0,54.51,42.79
2018,6,16,7,15,742.0,82.5,2.45,16.1,418.5,60.94,48.19
2018,6,16,7,30,771.0,86.0,2.4,16.7,469.0,71.24,47.03
2018,6,16,7,45,793.5,89.0,2.4,17.3,518.0,123.68,67.86
2018,6,16,8,0,816.0,92.0,2.4,17.9,567.0,178.81,105.37
2018,6,16,8,15,833.0,94.0,2.45,18.55,613.5,234.56,150.68
2018,6,16,8,30,850.0,96.0,2.5,19.2,660.0,298.12,204.97
2018,6,16,8,45,863.0,98.5,2.5,19.85,703.0,355.25,254.69
2018,6,16,9,0,876.0,101.0,2.5,20.5,746.0,412.92,304.04
2018,6,16,9,15,884.0,104.0,2.6,21.1,784.0,469.15,351.25
2018,6,16,9,30,892.0,107.0,2.7,21.7,822.0,524.9,396.59
2018,6,16,9,45,897.0,110.5,2.8,22.3,854.5,578.74,439.02
2018,6,16,10,0,902.0,114.0,2.9,22.9,887.0,631.35,479.17
2018,6,16,10,15,909.0,114.5,3.05,23.35,914.0,681.27,516.73
2018,6,16,10,30,916.0,115.0,3.2,23.8,941.0,729.67,552.25
2018,6,16,10,45,921.0,115.5,3.35,24.25,961.5,774.87,584.31
2018,6,16,11,0,926.0,116.0,3.5,24.7,982.0,817.97,613.0
2018,6,16,11,15,929.0,116.5,3.7,25.0,995.5,857.17,639.41
2018,6,16,11,30,932.0,117.0,3.9,25.3,1009.0,893.77,663.96
2018,6,16,11,45,934.0,116.5,4.1,25.6,1015.0,925.87,685.4
2018,6,16,12,0,936.0,116.0,4.3,25.9,1021.0,955.04,704.85
2018,6,16,12,15,934.5,116.0,4.55,25.9,1018.5,978.37,721.52
2018,6,16,12,30,933.0,116.0,4.8,25.9,1016.0,998.38,736.86
2018,6,16,12,45,929.5,117.0,5.05,25.95,1006.5,1013.98,749.21
2018,6,16,13,0,926.0,118.0,5.3,26.0,997.0,1026.02,759.28
2018,6,16,13,15,923.0,117.0,5.5,25.75,981.0,1032.96,766.59
2018,6,16,13,30,920.0,116.0,5.7,25.5,965.0,1036.22,771.53
2018,6,16,13,45,916.0,115.0,5.95,25.25,942.5,1034.78,773.74
2018,6,16,14,0,912.0,114.0,6.2,25.0,920.0,1029.66,773.49
2018,6,16,14,15,905.5,113.0,6.35,24.55,891.0,1018.45,769.08
2018,6,16,14,30,899.0,112.0,6.5,24.1,862.0,1003.74,762.28
2018,6,16,14,45,890.5,110.0,6.65,23.6,826.5,982.63,751.13
2018,6,16,15,0,882.0,108.0,6.8,23.1,791.0,958.29,737.61
2018,6,16,15,15,870.5,106.0,6.8,23.1,750.5,928.13,717.67
2018,6,16,15,30,859.0,104.0,6.8,23.1,710.0,895.22,695.71
2018,6,16,15,45,846.5,101.5,6.95,21.8,667.0,866.12,680.5
2018,6,16,16,0,834.0,99.0,7.1,20.5,624.0,826.57,657.11
2018,6,16,16,15,818.5,95.5,7.1,19.85,577.5,781.42,626.82
2018,6,16,16,30,803.0,92.0,7.1,19.2,531.0,734.68,594.79
2018,6,16,16,45,780.0,89.0,7.1,18.5,481.5,681.76,557.42
2018,6,16,17,0,757.0,86.0,7.1,17.8,432.0,628.41,517.79
2018,6,16,17,15,724.0,81.5,7.0,17.15,381.0,569.24,471.2
2018,6,16,17,30,691.0,77.0,6.9,16.5,330.0,509.11,422.44
2018,6,16,17,45,643.5,72.0,6.8,15.85,279.5,442.27,366.57
2018,6,16,18,0,596.0,67.0,6.7,15.2,229.0,378.87,311.81
2018,6,16,18,15,524.0,60.0,6.45,14.65,181.5,306.64,248.2
2018,6,16,18,30,452.0,53.0,6.2,14.1,134.0,241.29,189.42
2018,6,16,18,45,342.5,43.5,5.95,13.6,94.0,168.98,125.53
2018,6,16,19,0,233.0,34.0,5.7,13.1,54.0,109.74,68.16
2018,6,16,19,15,128.5,20.0,5.6,12.75,30.0,43.77,0.0
2018,6,16,19,30,24.0,6.0,5.5,12.4,6.0,8.92,0.0
2018,6,16,19,45,12.0,3.0,5.35,12.1,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,11.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,11.45,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,17,4,45,27.5,8.0,2.15,12.55,9.0,7.28,0.0
2018,6,17,5,0,55.0,16.0,2.2,12.7,18.0,14.55,0.0
2018,6,17,5,15,152.0,31.5,2.25,12.95,48.0,24.72,12.11
2018,6,17,5,30,249.0,47.0,2.3,13.2,78.0,36.43,25.79
2018,6,17,5,45,338.5,58.0,2.35,13.45,120.0,44.31,33.52
2018,6,17,6,0,428.0,69.0,2.4,13.7,162.0,51.99,40.74
2018,6,17,6,15,484.5,77.5,2.45,13.95,208.5,58.87,47.06
2018,6,17,6,30,541.0,86.0,2.5,14.2,255.0,63.45,51.14
2018,6,17,6,45,561.5,96.5,2.5,14.45,299.0,69.19,56.11
2018,6,17,7,0,582.0,107.0,2.5,14.7,343.0,74.54,60.62
2018,6,17,7,15,633.5,109.5,2.45,15.0,397.5,73.75,59.65
2018,6,17,7,30,685.0,112.0,2.4,15.3,452.0,81.2,56.79
2018,6,17,7,45,661.0,129.5,2.35,15.55,485.0,136.07,83.56
2018,6,17,8,0,637.0,147.0,2.3,15.8,518.0,188.5,121.9
2018,6,17,8,15,610.5,169.0,2.25,16.45,548.0,241.24,166.05
2018,6,17,8,30,584.0,191.0,2.2,17.1,578.0,290.98,209.35
2018,6,17,8,45,591.5,201.5,2.15,17.7,615.5,339.27,250.35
2018,6,17,9,0,599.0,212.0,2.1,18.3,653.0,388.06,291.06
2018,6,17,9,15,587.5,229.0,2.0,18.85,680.5,434.24,328.79
2018,6,17,9,30,576.0,246.0,1.9,19.4,708.0,478.6,363.67
2018,6,17,9,45,692.0,201.5,1.85,19.95,778.5,539.5,410.17
2018,6,17,10,0,808.0,157.0,1.8,20.5,849.0,610.97,463.5
2018,6,17,10,15,846.5,142.5,1.8,20.95,887.5,663.87,502.3
2018,6,17,10,30,885.0,128.0,1.8,21.4,926.0,718.81,541.62
2018,6,17,10,45,891.5,127.5,1.8,21.8,946.5,763.06,572.22
2018,6,17,11,0,898.0,127.0,1.8,22.2,967.0,805.4,599.24
2018,6,17,11,15,901.5,127.0,1.85,22.6,980.0,843.65,623.6
2018,6,17,11,30,905.0,127.0,1.9,23.0,993.0,879.43,646.14
2018,6,17,11,45,907.5,126.5,1.95,23.4,999.5,911.27,665.97
2018,6,17,12,0,910.0,126.0,2.0,23.8,1006.0,940.31,683.9
2018,6,17,12,15,910.0,125.5,2.05,24.1,1004.5,964.11,698.69
2018,6,17,12,30,910.0,125.0,2.1,24.4,1003.0,984.73,711.5
2018,6,17,12,45,909.0,124.0,2.15,24.7,994.0,1000.61,721.36
2018,6,17,13,0,908.0,123.0,2.2,25.0,985.0,1013.03,729.13
2018,6,17,13,15,905.5,122.0,2.25,25.15,969.5,1020.42,734.26
2018,6,17,13,30,903.0,121.0,2.3,25.3,954.0,1024.2,737.26
2018,6,17,13,45,899.5,119.0,2.35,25.5,931.5,1022.34,736.67
2018,6,17,14,0,896.0,117.0,2.4,25.7,909.0,1016.83,733.93
2018,6,17,14,15,890.5,115.0,2.45,25.75,880.5,1005.75,728.18
2018,6,17,14,30,885.0,113.0,2.5,25.8,852.0,991.18,720.3
2018,6,17,14,45,877.5,110.5,2.55,25.85,817.0,970.75,708.69
2018,6,17,15,0,870.0,108.0,2.6,25.9,782.0,947.1,695.01
2018,6,17,15,15,859.0,105.5,2.6,25.9,742.0,917.15,676.86
2018,6,17,15,30,848.0,103.0,2.6,25.9,702.0,884.47,656.83
2018,6,17,15,45,833.0,100.5,2.75,25.75,657.5,853.5,639.28
2018,6,17,16,0,818.0,98.0,2.9,25.6,613.0,812.33,614.32
2018,6,17,16,15,799.0,94.5,3.05,25.3,565.5,764.97,584.86
2018,6,17,16,30,780.0,91.0,3.2,25.0,518.0,716.33,553.74
2018,6,17,16,45,755.0,87.5,3.3,24.7,468.5,662.37,517.71
2018,6,17,17,0,730.0,84.0,3.4,24.4,419.0,608.25,479.56
2018,6,17,17,15,695.5,80.0,3.6,23.75,368.5,549.84,436.97
2018,6,17,17,30,661.0,76.0,3.8,23.1,318.0,490.84,392.18
2018,6,17,17,45,613.0,71.0,3.95,22.4,269.0,425.26,340.39
2018,6,17,18,0,565.0,66.0,4.1,21.7,220.0,363.26,289.45
2018,6,17,18,15,497.5,58.5,4.25,20.75,174.0,294.11,231.42
2018,6,17,18,30,430.0,51.0,4.4,19.8,128.0,231.49,177.3
2018,6,17,18,45,332.5,41.5,4.5,18.85,90.0,164.33,119.47
2018,6,17,19,0,235.0,32.0,4.6,17.9,52.0,108.21,66.22
2018,6,17,19,15,131.5,18.5,4.65,17.1,28.5,43.11,0.0
2018,6,17,19,30,28.0,5.0,4.7,16.3,5.0,8.61,0.0
2018,6,17,19,45,14.0,2.5,4.75,15.55,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,18,4,45,51.0,7.5,2.55,12.25,9.5,6.82,0.0
2018,6,18,5,0,102.0,15.0,2.8,12.6,19.0,13.64,0.0
2018,6,18,5,15,213.5,28.0,2.9,13.15,50.0,22.02,10.07
2018,6,18,5,30,325.0,41.0,3.0,13.7,81.0,33.48,23.18
2018,6,18,5,45,332.5,49.5,3.1,14.25,106.5,37.8,27.68
2018,6,18,6,0,340.0,58.0,3.2,14.8,132.0,43.44,32.99
2018,6,18,6,15,190.5,83.0,3.15,15.35,126.5,63.52,50.9
2018,6,18,6,30,41.0,108.0,3.1,15.9,121.0,87.09,71.6
2018,6,18,6,45,151.5,126.5,3.05,16.4,186.0,97.24,80.23
2018,6,18,7,0,262.0,145.0,3.0,16.9,251.0,104.38,86.07
2018,6,18,7,15,445.0,131.5,2.95,17.55,340.0,88.58,71.91
2018,6,18,7,30,628.0,118.0,2.9,18.2,429.0,83.86,59.18
2018,6,18,7,45,703.0,109.0,2.85,18.8,491.0,123.98,71.3
2018,6,18,8,0,778.0,100.0,2.8,19.4,553.0,178.31,106.1
2018,6,18,8,15,796.0,103.0,2.75,20.0,599.0,232.79,149.93
2018,6,18,8,30,814.0,106.0,2.7,20.6,645.0,289.03,197.96
2018,6,18,8,45,828.5,107.5,2.7,21.2,687.0,344.49,246.07
2018,6,18,9,0,843.0,109.0,2.7,21.8,729.0,405.44,297.6
2018,6,18,9,15,850.0,113.5,2.75,22.3,766.5,460.67,343.8
2018,6,18,9,30,857.0,118.0,2.8,22.8,804.0,515.4,388.17
2018,6,18,9,45,861.0,122.0,2.85,23.35,835.5,567.38,429.01
2018,6,18,10,0,865.0,126.0,2.9,23.9,867.0,618.11,467.58
2018,6,18,10,15,872.0,127.5,3.0,24.4,894.0,667.22,504.13
2018,6,18,10,30,879.0,129.0,3.1,24.9,921.0,714.92,538.71
2018,6,18,10,45,884.5,129.0,3.15,25.4,941.0,758.65,569.48
2018,6,18,11,0,890.0,129.0,3.2,25.9,961.0,800.4,596.73
2018,6,18,11,15,893.5,129.0,3.35,26.25,974.5,838.4,621.88
2018,6,18,11,30,897.0,129.0,3.5,26.6,988.0,873.95,645.26
2018,6,18,11,45,888.0,136.5,3.6,27.0,991.0,902.68,663.57
2018,6,18,12,0,879.0,144.0,3.7,27.4,994.0,928.12,679.69
2018,6,18,12,15,881.5,141.5,3.85,27.55,993.0,951.97,695.74
2018,6,18,12,30,884.0,139.0,4.0,27.7,992.0,972.8,709.85
2018,6,18,12,45,868.0,147.5,4.15,27.85,978.5,982.89,716.99
2018,6,18,13,0,852.0,156.0,4.3,28.0,965.0,989.4,721.92
2018,6,18,13,15,826.0,170.0,4.45,27.95,943.5,1000.88,730.84
2018,6,18,13,30,800.0,184.0,4.6,27.9,922.0,996.65,729.41
2018,6,18,13,45,741.0,213.0,4.7,27.85,883.5,979.68,719.82
2018,6,18,14,0,682.0,242.0,4.8,27.8,845.0,952.07,703.15
2018,6,18,14,15,783.0,176.5,4.85,27.55,847.0,974.71,720.52
2018,6,18,14,30,884.0,111.0,4.9,27.3,849.0,988.14,731.55
2018,6,18,14,45,835.5,129.0,4.95,27.1,803.0,960.18,714.76
2018,6,18,15,0,787.0,147.0,5.0,26.9,757.0,920.61,690.17
2018,6,18,15,15,813.0,126.0,5.0,26.9,727.5,906.41,682.03
2018,6,18,15,30,839.0,105.0,5.0,26.9,698.0,878.84,664.55
2018,6,18,15,45,828.5,100.5,5.05,26.15,655.0,849.88,648.35
2018,6,18,16,0,818.0,96.0,5.1,25.4,612.0,810.35,624.37
2018,6,18,16,15,801.0,92.5,5.15,24.85,565.0,764.63,594.98
2018,6,18,16,30,784.0,89.0,5.2,24.3,518.0,717.49,563.96
2018,6,18,16,45,760.5,85.0,5.2,23.75,469.0,663.93,527.24
2018,6,18,17,0,737.0,81.0,5.2,23.2,420.0,610.07,488.55
2018,6,18,17,15,705.5,76.5,5.15,22.45,370.0,550.6,443.7
2018,6,18,17,30,674.0,72.0,5.1,21.7,320.0,494.2,399.66
2018,6,18,17,45,630.0,67.0,5.0,21.0,271.5,430.19,347.85
2018,6,18,18,0,586.0,62.0,4.9,20.3,223.0,369.34,296.83
2018,6,18,18,15,522.0,55.5,4.75,19.6,177.0,301.75,238.89
2018,6,18,18,30,458.0,49.0,4.6,18.9,131.0,240.26,184.76
2018,6,18,18,45,362.0,40.0,4.4,18.15,92.5,172.55,125.8
2018,6,18,19,0,266.0,31.0,4.2,17.4,54.0,115.52,71.23
2018,6,18,19,15,150.5,18.5,4.1,16.95,30.0,54.71,0.0
2018,6,18,19,30,35.0,6.0,4.0,16.5,6.0,10.56,0.0
2018,6,18,19,45,17.5,3.0,3.85,16.05,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,19,4,45,61.5,8.0,2.9,12.25,10.0,0.0,0.0
2018,6,19,5,0,123.0,16.0,3.0,12.5,20.0,14.55,0.0
2018,6,19,5,15,244.5,27.0,3.0,12.9,51.5,22.32,10.19
2018,6,19,5,30,366.0,38.0,3.0,13.3,83.0,30.79,20.89
2018,6,19,5,45,448.0,45.0,3.0,13.7,125.0,35.3,25.54
2018,6,19,6,0,530.0,52.0,3.0,14.1,167.0,39.74,29.8
2018,6,19,6,15,577.5,58.5,3.0,14.45,213.5,43.52,33.31
2018,6,19,6,30,625.0,65.0,3.0,14.8,260.0,47.15,36.54
2018,6,19,6,45,658.5,71.0,3.0,15.15,308.5,50.15,39.11
2018,6,19,7,0,692.0,77.0,3.0,15.5,357.0,52.98,41.45
2018,6,19,7,15,732.5,78.5,3.0,15.85,410.0,57.85,45.53
2018,6,19,7,30,773.0,80.0,3.0,16.2,463.0,64.9,51.46
2018,6,19,7,45,794.5,83.5,3.0,16.5,512.0,117.63,63.59
2018,6,19,8,0,816.0,87.0,3.0,16.8,561.0,172.94,101.22
2018,6,19,8,15,834.0,89.0,3.0,17.45,608.0,235.7,152.25
2018,6,19,8,30,852.0,91.0,3.0,18.1,655.0,292.67,201.57
2018,6,19,8,45,866.5,92.5,3.0,18.75,698.5,349.51,251.53
2018,6,19,9,0,881.0,94.0,3.0,19.4,742.0,407.05,301.33
2018,6,19,9,15,893.0,94.5,3.0,20.2,780.5,463.17,348.56
2018,6,19,9,30,905.0,95.0,3.0,21.0,819.0,519.21,394.11
2018,6,19,9,45,915.5,94.5,3.05,21.75,853.0,573.27,436.8
2018,6,19,10,0,926.0,94.0,3.1,22.5,887.0,626.56,477.46
2018,6,19,10,15,932.0,95.0,3.15,23.15,914.0,677.28,515.09
2018,6,19,10,30,938.0,96.0,3.2,23.8,941.0,726.35,550.41
2018,6,19,10,45,942.0,96.5,3.25,24.45,961.5,771.66,581.19
2018,6,19,11,0,946.0,97.0,3.3,25.1,982.0,814.74,608.86
2018,6,19,11,15,948.5,97.5,3.35,25.55,995.0,854.19,634.21
2018,6,19,11,30,951.0,98.0,3.4,26.0,1008.0,890.95,657.54
2018,6,19,11,45,952.5,98.0,3.45,26.4,1014.5,923.55,678.05
2018,6,19,12,0,954.0,98.0,3.5,26.8,1021.0,953.13,696.49
2018,6,19,12,15,950.5,101.0,3.6,27.1,1019.5,977.79,712.26
2018,6,19,12,30,947.0,104.0,3.7,27.4,1018.0,999.05,725.86
2018,6,19,12,45,940.0,108.0,3.8,27.65,1008.0,1014.42,735.85
2018,6,19,13,0,933.0,112.0,3.9,27.9,998.0,1026.17,743.6
2018,6,19,13,15,931.0,110.5,4.0,27.95,982.5,1033.73,749.36
2018,6,19,13,30,929.0,109.0,4.1,28.0,967.0,1037.56,752.85
2018,6,19,13,45,926.0,107.5,4.2,28.05,945.0,1036.68,753.4
2018,6,19,14,0,923.0,106.0,4.3,28.1,923.0,1032.07,751.66
2018,6,19,14,15,917.0,104.5,4.45,27.9,893.5,1020.82,746.72
2018,6,19,14,30,911.0,103.0,4.6,27.7,864.0,1005.99,739.45
2018,6,19,14,45,902.5,101.5,4.7,27.5,829.0,985.31,728.41
2018,6,19,15,0,894.0,100.0,4.8,27.3,794.0,961.36,715.15
2018,6,19,15,15,883.5,97.5,4.8,27.3,753.5,931.38,696.38
2018,6,19,15,30,873.0,95.0,4.8,27.3,713.0,898.55,675.63
2018,6,19,15,45,859.0,93.0,4.9,26.45,668.5,860.62,654.07
2018,6,19,16,0,845.0,91.0,5.0,25.6,624.0,820.5,630.48
2018,6,19,16,15,827.5,88.0,5.05,24.85,576.5,781.08,606.33
2018,6,19,16,30,810.0,85.0,5.1,24.1,529.0,733.18,575.44
2018,6,19,16,45,787.5,82.0,5.15,23.35,480.0,680.49,540.21
2018,6,19,17,0,765.0,79.0,5.2,22.6,431.0,627.34,503.0
2018,6,19,17,15,734.5,75.0,5.15,21.65,380.5,567.81,458.51
2018,6,19,17,30,704.0,71.0,5.1,20.7,330.0,509.22,413.11
2018,6,19,17,45,661.0,65.5,5.1,19.7,280.0,445.52,361.98
2018,6,19,18,0,618.0,60.0,5.1,18.7,230.0,382.99,309.8
2018,6,19,18,15,554.0,53.5,4.95,17.9,183.0,313.69,250.07
2018,6,19,18,30,490.0,47.0,4.8,17.1,136.0,250.51,194.05
2018,6,19,18,45,392.5,39.0,4.7,16.25,96.5,181.57,133.48
2018,6,19,19,0,295.0,31.0,4.6,15.4,57.0,123.34,77.21
2018,6,19,19,15,168.0,18.5,4.55,15.0,31.5,58.88,0.0
2018,6,19,19,30,41.0,6.0,4.5,14.6,6.0,11.47,0.0
2018,6,19,19,45,20.5,3.0,4.4,14.2,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,13.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,20,4,45,74.0,8.0,3.55,11.2,10.5,0.0,0.0
2018,6,20,5,0,148.0,16.0,3.7,11.4,21.0,14.55,0.0
2018,6,20,5,15,278.5,26.0,3.8,11.9,53.5,21.44,9.49
2018,6,20,5,30,409.0,36.0,3.9,12.4,86.0,29.07,19.47
2018,6,20,5,45,491.5,43.0,3.95,12.9,130.0,33.71,24.21
2018,6,20,6,0,574.0,50.0,4.0,13.4,174.0,38.27,28.57
2018,6,20,6,15,628.0,55.0,4.05,14.0,223.0,41.0,31.11
2018,6,20,6,30,682.0,60.0,4.1,14.6,272.0,47.75,37.1
2018,6,20,6,45,719.5,64.0,4.15,15.2,323.0,49.71,38.7
2018,6,20,7,0,757.0,68.0,4.2,15.8,374.0,51.62,40.19
2018,6,20,7,15,784.5,71.0,4.2,16.4,425.0,52.63,40.85
2018,6,20,7,30,812.0,74.0,4.2,17.0,476.0,60.51,47.47
2018,6,20,7,45,833.0,77.0,4.2,17.65,526.0,122.97,66.57
2018,6,20,8,0,854.0,80.0,4.2,18.3,576.0,179.64,104.59
2018,6,20,8,15,870.5,82.0,4.15,18.9,623.5,236.85,151.08
2018,6,20,8,30,887.0,84.0,4.1,19.5,671.0,295.46,201.97
2018,6,20,8,45,899.0,86.0,4.05,20.1,714.5,353.83,253.49
2018,6,20,9,0,911.0,88.0,4.0,20.7,758.0,412.61,304.6
2018,6,20,9,15,914.0,93.5,4.0,21.3,795.5,470.57,353.83
2018,6,20,9,30,917.0,99.0,4.0,21.9,833.0,527.53,400.62
2018,6,20,9,45,916.5,106.0,4.05,22.5,865.0,582.62,444.45
2018,6,20,10,0,916.0,113.0,4.1,23.1,897.0,635.93,485.45
2018,6,20,10,15,922.5,114.5,4.15,23.5,925.0,687.12,524.12
2018,6,20,10,30,929.0,116.0,4.2,23.9,953.0,736.74,560.61
2018,6,20,10,45,934.0,116.0,4.3,24.3,973.5,782.2,593.12
2018,6,20,11,0,939.0,116.0,4.4,24.7,994.0,825.51,622.06
2018,6,20,11,15,942.5,116.0,4.55,24.85,1008.0,865.3,649.29
2018,6,20,11,30,946.0,116.0,4.7,25.0,1022.0,902.48,674.85
2018,6,20,11,45,948.5,116.0,4.8,25.15,1029.0,936.06,697.57
2018,6,20,12,0,951.0,116.0,4.9,25.3,1036.0,966.69,718.3
2018,6,20,12,15,952.5,114.5,5.0,25.3,1035.0,991.94,735.87
2018,6,20,12,30,954.0,113.0,5.1,25.3,1034.0,1013.9,751.33
2018,6,20,12,45,954.0,112.0,5.2,25.3,1026.0,1031.46,763.95
2018,6,20,13,0,954.0,111.0,5.3,25.3,1018.0,1045.42,774.3
2018,6,20,13,15,951.0,110.5,5.4,25.1,1002.0,1053.23,781.32
2018,6,20,13,30,948.0,110.0,5.5,24.9,986.0,1057.27,785.96
2018,6,20,13,45,944.0,109.0,5.55,24.7,963.0,1056.01,786.82
2018,6,20,14,0,940.0,108.0,5.6,24.5,940.0,1050.97,785.27
2018,6,20,14,15,934.0,106.5,5.6,24.2,910.5,1039.71,779.57
2018,6,20,14,30,928.0,105.0,5.6,23.9,881.0,1024.8,771.51
2018,6,20,14,45,920.0,103.5,5.65,23.6,845.5,1004.45,760.11
2018,6,20,15,0,912.0,102.0,5.7,23.3,810.0,980.75,746.42
2018,6,20,15,15,901.0,100.0,5.7,23.3,769.0,950.54,726.94
2018,6,20,15,30,890.0,98.0,5.7,23.3,728.0,917.47,705.39
2018,6,20,15,45,877.0,95.0,5.6,22.5,683.0,878.87,681.43
2018,6,20,16,0,864.0,92.0,5.5,21.7,638.0,837.95,655.49
2018,6,20,16,15,847.5,88.5,5.45,21.15,589.5,798.16,629.63
2018,6,20,16,30,831.0,85.0,5.4,20.6,541.0,749.72,596.92
2018,6,20,16,45,808.5,81.5,5.35,20.0,490.5,695.62,559.45
2018,6,20,17,0,786.0,78.0,5.3,19.4,440.0,641.01,520.22
2018,6,20,17,15,755.5,74.0,5.15,18.8,389.0,580.54,473.6
2018,6,20,17,30,725.0,70.0,5.0,18.2,338.0,520.97,426.22
2018,6,20,17,45,683.0,64.5,4.9,17.55,287.0,454.78,372.11
2018,6,20,18,0,641.0,59.0,4.8,16.9,236.0,393.46,319.99
2018,6,20,18,15,578.5,53.0,4.65,16.3,188.5,324.13,259.69
2018,6,20,18,30,516.0,47.0,4.5,15.7,141.0,260.68,202.89
2018,6,20,18,45,418.0,38.5,4.3,15.05,100.0,189.54,139.95
2018,6,20,19,0,320.0,30.0,4.1,14.4,59.0,129.31,81.59
2018,6,20,19,15,189.0,19.0,4.1,14.0,33.5,63.84,0.0
2018,6,20,19,30,58.0,8.0,4.1,13.6,8.0,15.83,0.0
2018,6,20,19,45,29.0,4.0,4.05,13.2,4.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,21,4,45,75.0,8.0,3.0,10.4,10.5,0.0,0.0
2018,6,21,5,0,150.0,16.0,3.2,10.7,21.0,14.55,0.0
2018,6,21,5,15,284.5,26.5,3.25,11.3,54.5,21.95,9.75
2018,6,21,5,30,419.0,37.0,3.3,11.9,88.0,30.04,20.34
2018,6,21,5,45,502.5,43.5,3.4,12.45,132.5,34.2,24.69
2018,6,21,6,0,586.0,50.0,3.5,13.0,177.0,38.34,28.68
2018,6,21,6,15,639.5,55.0,3.45,13.6,226.0,44.89,34.65
2018,6,21,6,30,693.0,60.0,3.4,14.2,275.0,47.84,37.24
2018,6,21,6,45,730.5,64.0,3.35,14.85,326.5,49.8,38.84
2018,6,21,7,0,768.0,68.0,3.3,15.5,378.0,51.72,40.34
2018,6,21,7,15,795.0,72.0,3.25,16.15,430.0,53.49,41.64
2018,6,21,7,30,822.0,76.0,3.2,16.8,482.0,61.38,48.28
2018,6,21,7,45,842.5,78.5,3.2,17.5,532.0,124.01,67.29
2018,6,21,8,0,863.0,81.0,3.2,18.2,582.0,180.83,105.09
2018,6,21,8,15,879.0,83.0,3.15,18.9,629.5,238.49,151.7
2018,6,21,8,30,895.0,85.0,3.1,19.6,677.0,297.49,202.6
2018,6,21,8,45,907.0,87.5,3.1,20.3,721.0,356.74,254.45
2018,6,21,9,0,919.0,90.0,3.1,21.0,765.0,416.4,305.81
2018,6,21,9,15,929.0,91.0,3.05,21.65,804.0,474.17,354.31
2018,6,21,9,30,939.0,92.0,3.0,22.3,843.0,531.6,400.85
2018,6,21,9,45,947.0,92.5,2.95,22.95,876.5,586.95,444.16
2018,6,21,10,0,955.0,93.0,2.9,23.6,910.0,641.25,485.07
2018,6,21,10,15,961.0,94.5,2.9,24.2,938.5,693.84,523.57
2018,6,21,10,30,967.0,96.0,2.9,24.8,967.0,744.74,559.63
2018,6,21,10,45,971.0,97.0,2.9,25.4,988.0,791.83,591.02
2018,6,21,11,0,975.0,98.0,2.9,26.0,1009.0,836.62,619.19
2018,6,21,11,15,977.5,98.0,3.0,26.45,1022.5,876.81,644.92
2018,6,21,11,30,980.0,98.0,3.1,26.9,1036.0,914.22,668.61
2018,6,21,11,45,981.5,97.5,3.15,27.35,1042.0,947.36,689.03
2018,6,21,12,0,983.0,97.0,3.2,27.8,1048.0,977.37,707.3
2018,6,21,12,15,978.0,100.5,3.35,28.05,1045.5,1001.93,723.33
2018,6,21,12,30,973.0,104.0,3.5,28.3,1043.0,1022.93,737.13
2018,6,21,12,45,965.5,108.0,3.65,28.55,1033.0,1038.38,747.45
2018,6,21,13,0,958.0,112.0,3.8,28.8,1023.0,1050.1,755.48
2018,6,21,13,15,955.0,111.0,3.9,28.8,1006.5,1057.52,761.3
2018,6,21,13,30,952.0,110.0,4.0,28.8,990.0,1061.14,764.81
2018,6,21,13,45,948.0,109.0,4.15,28.85,967.0,1059.95,765.55
2018,6,21,14,0,944.0,108.0,4.3,28.9,944.0,1054.96,763.95
2018,6,21,14,15,938.0,106.5,4.4,28.7,914.5,1043.73,758.85
2018,6,21,14,30,932.0,105.0,4.5,28.5,885.0,1028.84,751.44
2018,6,21,14,45,924.0,103.0,4.55,28.3,849.0,1007.94,739.84
2018,6,21,15,0,916.0,101.0,4.6,28.1,813.0,983.66,725.97
2018,6,21,15,15,905.0,99.0,4.6,28.1,772.0,953.41,707.32
2018,6,21,15,30,894.0,97.0,4.6,28.1,731.0,920.28,686.67
2018,6,21,15,45,877.5,94.5,4.65,27.45,684.0,879.11,662.48
2018,6,21,16,0,861.0,92.0,4.7,26.8,637.0,835.83,636.37
2018,6,21,16,15,843.0,90.0,4.7,26.25,589.0,796.73,612.18
2018,6,21,16,30,825.0,88.0,4.7,25.7,541.0,749.08,581.35
2018,6,21,16,45,803.0,84.0,4.65,25.15,491.0,695.01,544.97
2018,6,21,17,0,781.0,80.0,4.6,24.6,441.0,640.4,506.78
2018,6,21,17,15,749.0,76.5,4.6,23.8,389.5,579.75,462.2
2018,6,21,17,30,717.0,73.0,4.6,23.0,338.0,520.11,416.69
2018,6,21,17,45,673.5,67.5,4.55,22.2,287.0,455.6,365.43
2018,6,21,18,0,630.0,62.0,4.5,21.4,236.0,392.09,313.07
2018,6,21,18,15,564.0,55.5,4.3,20.45,188.0,321.16,253.07
2018,6,21,18,30,498.0,49.0,4.1,19.5,140.0,256.49,196.74
2018,6,21,18,45,395.5,40.5,3.9,18.55,99.0,184.74,134.78
2018,6,21,19,0,293.0,32.0,3.7,17.6,58.0,124.24,77.95
2018,6,21,19,15,170.5,20.0,3.7,17.1,33.0,61.14,0.0
2018,6,21,19,30,48.0,8.0,3.7,16.6,8.0,14.39,0.0
2018,6,21,19,45,24.0,4.0,3.65,16.05,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
