Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,18,0,642.0,55.0,4.9,23.5,231.0,397.46,316.34
2018,7,11,18,15,579.0,49.5,4.7,22.55,183.5,329.48,258.83
2018,7,11,18,30,516.0,44.0,4.5,21.6,136.0,265.59,203.14
2018,7,11,18,45,417.0,36.0,4.35,20.65,95.5,193.36,140.52
2018,7,11,19,0,318.0,28.0,4.2,19.7,55.0,131.85,79.88
2018,7,11,19,15,182.5,17.0,4.1,19.25,30.5,54.68,0.0
2018,7,11,19,30,47.0,6.0,4.0,18.8,6.0,12.97,0.0
2018,7,11,19,45,23.5,3.0,3.9,18.3,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,17.6,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.65,17.15,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.5,16.75,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,12,4,45,25.5,4.0,2.35,14.0,4.0,0.0,0.0
2018,7,12,5,0,51.0,8.0,2.5,14.2,8.0,7.28,0.0
2018,7,12,5,15,162.5,20.0,2.6,14.8,33.0,15.85,0.0
2018,7,12,5,30,274.0,32.0,2.7,15.4,58.0,26.37,15.55
2018,7,12,5,45,365.0,41.0,2.75,16.0,97.0,32.74,22.68
2018,7,12,6,0,456.0,50.0,2.8,16.6,136.0,38.93,28.56
2018,7,12,6,15,510.0,58.0,2.85,17.3,181.0,43.92,33.16
2018,7,12,6,30,564.0,66.0,2.9,18.0,226.0,48.71,37.4
2018,7,12,6,45,612.5,71.0,2.9,18.75,276.0,50.93,39.23
2018,7,12,7,0,661.0,76.0,2.9,19.5,326.0,53.08,40.91
2018,7,12,7,15,691.5,80.5,2.95,20.25,375.0,54.67,42.03
2018,7,12,7,30,722.0,85.0,3.0,21.0,424.0,61.88,47.97
2018,7,12,7,45,744.5,89.0,3.0,21.8,472.5,101.14,56.12
2018,7,12,8,0,767.0,93.0,3.0,22.6,521.0,154.13,87.15
2018,7,12,8,15,784.0,96.5,3.05,23.45,567.0,208.37,128.4
2018,7,12,8,30,801.0,100.0,3.1,24.3,613.0,264.34,174.99
2018,7,12,8,45,813.5,103.0,3.15,25.2,655.0,320.08,222.64
2018,7,12,9,0,826.0,106.0,3.2,26.1,697.0,381.35,273.94
2018,7,12,9,15,764.0,146.0,3.25,26.75,716.5,433.24,317.95
2018,7,12,9,30,702.0,186.0,3.3,27.4,736.0,478.95,355.11
2018,7,12,9,45,677.0,208.0,3.35,28.0,757.0,525.79,391.26
2018,7,12,10,0,652.0,230.0,3.4,28.6,778.0,569.17,423.49
2018,7,12,10,15,594.0,271.5,3.45,29.0,783.5,604.61,448.78
2018,7,12,10,30,536.0,313.0,3.5,29.4,789.0,635.13,469.56
2018,7,12,10,45,484.0,347.5,3.55,29.75,785.0,657.17,483.94
2018,7,12,11,0,432.0,382.0,3.6,30.1,781.0,674.06,494.27
2018,7,12,11,15,419.0,388.0,3.6,30.4,780.0,692.84,506.55
2018,7,12,11,30,406.0,394.0,3.6,30.7,779.0,709.49,517.16
2018,7,12,11,45,446.0,379.0,3.6,31.0,804.5,751.17,545.86
2018,7,12,12,0,486.0,364.0,3.6,31.3,830.0,793.17,574.33
2018,7,12,12,15,627.5,281.5,3.65,31.65,883.0,864.91,625.4
2018,7,12,12,30,769.0,199.0,3.7,32.0,936.0,931.68,670.13
2018,7,12,12,45,793.5,179.5,3.75,32.35,935.0,954.57,683.98
2018,7,12,13,0,818.0,160.0,3.8,32.7,934.0,974.22,696.08
2018,7,12,13,15,819.0,155.0,3.9,32.8,919.5,981.99,701.63
2018,7,12,13,30,820.0,150.0,4.0,32.9,905.0,986.26,705.13
2018,7,12,13,45,798.5,158.5,4.1,32.95,879.0,978.66,701.24
2018,7,12,14,0,777.0,167.0,4.2,33.0,853.0,967.65,695.3
2018,7,12,14,15,799.5,146.5,4.3,32.5,832.5,966.9,697.69
2018,7,12,14,30,822.0,126.0,4.4,32.0,812.0,951.21,690.3
2018,7,12,14,45,814.0,123.0,4.45,31.5,778.5,931.62,680.18
2018,7,12,15,0,806.0,120.0,4.5,31.0,745.0,918.69,674.51
2018,7,12,15,15,793.5,117.5,4.5,31.0,706.5,889.09,656.04
2018,7,12,15,30,781.0,115.0,4.5,31.0,668.0,856.93,635.86
2018,7,12,15,45,766.5,112.0,4.65,29.55,626.0,820.08,616.58
2018,7,12,16,0,752.0,109.0,4.8,28.1,584.0,781.22,595.58
2018,7,12,16,15,733.5,105.0,4.85,27.15,538.5,736.2,567.8
2018,7,12,16,30,715.0,101.0,4.9,26.2,493.0,689.96,538.43
2018,7,12,16,45,690.5,96.5,4.95,25.25,445.5,640.62,505.95
2018,7,12,17,0,666.0,92.0,5.0,24.3,398.0,588.34,469.2
2018,7,12,17,15,633.0,87.0,4.95,23.45,350.0,530.19,425.82
2018,7,12,17,30,600.0,82.0,4.9,22.6,302.0,473.42,382.03
2018,7,12,17,45,529.5,78.0,4.9,21.7,250.5,398.78,322.52
2018,7,12,18,0,459.0,74.0,4.9,20.8,199.0,329.93,265.85
2018,7,12,18,15,379.0,64.5,4.75,20.35,153.5,253.89,201.62
2018,7,12,18,30,299.0,55.0,4.6,19.9,108.0,190.83,147.24
2018,7,12,18,45,238.0,42.0,4.4,19.45,76.0,138.78,101.45
2018,7,12,19,0,177.0,29.0,4.2,19.0,44.0,93.29,55.86
2018,7,12,19,15,98.5,16.5,4.1,18.85,24.0,36.2,0.0
2018,7,12,19,30,20.0,4.0,4.0,18.7,4.0,3.64,0.0
2018,7,12,19,45,10.0,2.0,3.85,18.55,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,18.4,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,18.4,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,18.45,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,18.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,18.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,18.4,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.15,18.3,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.95,17.7,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,16.95,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,16.75,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.0,3.2,16.25,1.0,0.0,0.0
2018,7,13,5,0,5.0,2.0,3.2,16.3,2.0,1.82,0.0
2018,7,13,5,15,2.5,4.5,3.25,16.65,4.5,4.02,0.0
2018,7,13,5,30,0.0,7.0,3.3,17.0,7.0,6.14,0.0
2018,7,13,5,45,0.0,11.0,3.3,17.35,11.0,9.65,2.66
2018,7,13,6,0,0.0,15.0,3.3,17.7,15.0,13.18,5.9
2018,7,13,6,15,0.0,25.5,3.3,18.1,25.5,22.44,14.16
2018,7,13,6,30,0.0,36.0,3.3,18.5,36.0,31.72,22.39
2018,7,13,6,45,0.0,48.0,3.3,18.9,48.0,42.35,31.69
2018,7,13,7,0,0.0,60.0,3.3,19.3,60.0,53.0,40.88
2018,7,13,7,15,54.5,116.0,3.3,19.9,141.5,95.49,77.38
2018,7,13,7,30,109.0,172.0,3.3,20.5,223.0,126.99,103.75
2018,7,13,7,45,170.0,201.0,3.3,21.1,291.0,157.13,117.99
2018,7,13,8,0,231.0,230.0,3.3,21.7,359.0,190.73,139.09
2018,7,13,8,15,146.5,240.5,3.35,22.35,325.0,209.66,156.6
2018,7,13,8,30,62.0,251.0,3.4,23.0,291.0,216.64,165.08
2018,7,13,8,45,271.5,233.5,3.4,23.65,425.5,261.51,193.77
2018,7,13,9,0,481.0,216.0,3.4,24.3,560.0,337.7,249.36
2018,7,13,9,15,501.5,228.0,3.5,25.1,604.0,387.37,288.84
2018,7,13,9,30,522.0,240.0,3.6,25.9,648.0,438.92,328.94
2018,7,13,9,45,301.5,303.0,3.65,26.65,541.0,409.63,308.15
2018,7,13,10,0,81.0,366.0,3.7,27.4,434.0,359.1,269.06
2018,7,13,10,15,231.5,349.5,3.75,28.0,553.0,444.96,333.55
2018,7,13,10,30,382.0,333.0,3.8,28.6,672.0,548.85,409.79
2018,7,13,10,45,527.0,282.5,3.85,29.25,762.0,632.64,470.78
2018,7,13,11,0,672.0,232.0,3.9,29.9,852.0,725.23,536.86
2018,7,13,11,15,693.0,224.0,3.95,30.3,872.0,766.07,564.69
2018,7,13,11,30,714.0,216.0,4.0,30.7,892.0,806.09,591.84
2018,7,13,11,45,783.5,177.0,4.1,31.1,924.0,853.59,623.43
2018,7,13,12,0,853.0,138.0,4.2,31.5,956.0,897.24,651.48
2018,7,13,12,15,858.0,134.5,4.2,31.75,957.0,922.89,667.42
2018,7,13,12,30,863.0,131.0,4.2,32.0,958.0,945.68,681.56
2018,7,13,12,45,831.5,148.5,4.2,32.2,940.0,950.03,683.86
2018,7,13,13,0,800.0,166.0,4.2,32.4,922.0,963.06,692.03
2018,7,13,13,15,820.0,152.0,4.25,32.45,916.0,980.36,703.68
2018,7,13,13,30,840.0,138.0,4.3,32.5,910.0,982.96,705.87
2018,7,13,13,45,766.5,176.5,4.3,32.55,868.0,965.61,695.04
2018,7,13,14,0,693.0,215.0,4.3,32.6,826.0,941.74,680.14
2018,7,13,14,15,706.5,203.5,4.3,32.5,809.0,942.2,681.71
2018,7,13,14,30,720.0,192.0,4.3,32.4,792.0,939.16,680.95
2018,7,13,14,45,776.5,149.5,4.35,32.25,772.5,934.71,679.78
2018,7,13,15,0,833.0,107.0,4.4,32.1,753.0,921.28,672.78
2018,7,13,15,15,821.5,105.0,4.4,32.1,714.5,892.86,655.23
2018,7,13,15,30,810.0,103.0,4.4,32.1,676.0,861.8,635.93
2018,7,13,15,45,796.0,100.0,4.45,31.4,633.0,832.97,620.01
2018,7,13,16,0,782.0,97.0,4.5,30.7,590.0,793.62,596.54
2018,7,13,16,15,764.0,93.5,4.55,30.1,544.5,748.55,568.41
2018,7,13,16,30,746.0,90.0,4.6,29.5,499.0,702.17,538.82
2018,7,13,16,45,722.0,86.5,4.7,28.95,451.0,650.3,504.69
2018,7,13,17,0,698.0,83.0,4.8,28.4,403.0,598.19,468.93
2018,7,13,17,15,666.0,78.0,4.85,27.45,354.0,541.43,427.87
2018,7,13,17,30,634.0,73.0,4.9,26.5,305.0,483.76,384.56
2018,7,13,17,45,589.0,67.5,4.95,25.6,257.5,419.94,334.57
2018,7,13,18,0,544.0,62.0,5.0,24.7,210.0,359.43,285.28
2018,7,13,18,15,480.5,54.5,5.0,23.75,165.5,292.1,228.93
2018,7,13,18,30,417.0,47.0,5.0,22.8,121.0,230.95,176.2
2018,7,13,18,45,324.5,38.0,4.95,21.85,84.5,165.18,119.54
2018,7,13,19,0,232.0,29.0,4.9,20.9,48.0,108.84,64.07
2018,7,13,19,15,130.0,17.0,4.85,20.35,26.5,43.46,0.0
2018,7,13,19,30,28.0,5.0,4.8,19.8,5.0,4.55,0.0
2018,7,13,19,45,14.0,2.5,4.75,19.25,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,18.7,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,18.3,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,18.15,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,17.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,17.7,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,17.45,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,17.2,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,17.05,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,16.7,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,14,4,45,22.0,3.5,3.95,15.05,3.5,0.0,0.0
2018,7,14,5,0,44.0,7.0,4.0,15.1,7.0,6.37,0.0
2018,7,14,5,15,154.5,18.5,4.1,15.6,30.5,14.67,0.0
2018,7,14,5,30,265.0,30.0,4.2,16.1,54.0,24.64,13.71
2018,7,14,5,45,357.0,39.0,4.25,16.55,92.5,31.08,21.11
2018,7,14,6,0,449.0,48.0,4.3,17.0,131.0,37.32,27.06
2018,7,14,6,15,511.5,54.5,4.35,17.6,176.5,41.17,30.67
2018,7,14,6,30,574.0,61.0,4.4,18.2,222.0,44.91,34.02
2018,7,14,6,45,617.5,66.0,4.4,18.8,270.5,47.28,36.02
2018,7,14,7,0,661.0,71.0,4.4,19.4,319.0,49.56,37.86
2018,7,14,7,15,692.0,75.5,4.4,20.1,368.5,56.36,43.54
2018,7,14,7,30,723.0,80.0,4.4,20.8,418.0,58.24,44.88
2018,7,14,7,45,747.0,83.0,4.35,21.55,466.0,95.34,52.0
2018,7,14,8,0,771.0,86.0,4.3,22.3,514.0,147.91,82.37
2018,7,14,8,15,789.0,89.0,4.35,23.0,560.5,202.2,123.77
2018,7,14,8,30,807.0,92.0,4.4,23.7,607.0,258.31,170.91
2018,7,14,8,45,821.5,94.0,4.4,24.35,649.5,319.94,223.73
2018,7,14,9,0,836.0,96.0,4.4,25.0,692.0,376.05,271.97
2018,7,14,9,15,847.0,98.0,4.5,25.6,731.0,431.32,318.81
2018,7,14,9,30,858.0,100.0,4.6,26.2,770.0,486.57,364.31
2018,7,14,9,45,866.5,101.5,4.65,26.75,803.5,539.83,406.93
2018,7,14,10,0,875.0,103.0,4.7,27.3,837.0,592.31,447.64
2018,7,14,10,15,881.5,104.0,4.8,27.75,864.5,642.11,485.55
2018,7,14,10,30,888.0,105.0,4.9,28.2,892.0,690.47,521.43
2018,7,14,10,45,892.5,106.0,5.0,28.7,913.0,735.74,554.12
2018,7,14,11,0,897.0,107.0,5.1,29.2,934.0,778.99,583.0
2018,7,14,11,15,894.0,112.0,5.2,29.3,947.0,817.65,609.43
2018,7,14,11,30,891.0,117.0,5.3,29.4,960.0,853.44,633.81
2018,7,14,11,45,899.0,112.0,5.4,29.55,968.0,886.74,656.3
2018,7,14,12,0,907.0,107.0,5.5,29.7,976.0,917.42,677.0
2018,7,14,12,15,906.0,108.5,5.6,29.55,976.0,943.2,695.24
2018,7,14,12,30,905.0,110.0,5.7,29.4,976.0,965.77,711.43
2018,7,14,12,45,753.0,209.5,5.8,29.25,926.5,952.73,703.7
2018,7,14,13,0,601.0,309.0,5.9,29.1,877.0,915.74,677.09
2018,7,14,13,15,626.5,280.5,5.95,28.85,864.0,925.28,686.32
2018,7,14,13,30,652.0,252.0,6.0,28.6,851.0,931.25,693.01
2018,7,14,13,45,769.5,178.5,6.1,28.3,869.0,971.13,722.68
2018,7,14,14,0,887.0,105.0,6.2,28.0,887.0,1002.71,746.25
2018,7,14,14,15,880.5,104.0,6.2,27.65,859.0,992.64,741.18
2018,7,14,14,30,874.0,103.0,6.2,27.3,831.0,979.09,734.03
2018,7,14,14,45,866.0,101.0,6.2,26.95,797.5,959.63,722.87
2018,7,14,15,0,858.0,99.0,6.2,26.6,764.0,936.96,709.51
2018,7,14,15,15,847.0,97.0,6.2,26.6,725.0,908.41,691.03
2018,7,14,15,30,836.0,95.0,6.2,26.6,686.0,877.11,670.59
2018,7,14,15,45,822.0,92.5,6.15,25.35,642.5,840.05,648.96
2018,7,14,16,0,808.0,90.0,6.1,24.1,599.0,808.15,630.71
2018,7,14,16,15,790.0,87.0,6.05,23.4,552.5,762.76,600.8
2018,7,14,16,30,772.0,84.0,6.0,22.7,506.0,715.98,569.38
2018,7,14,16,45,748.5,81.0,5.95,22.05,458.0,664.04,533.28
2018,7,14,17,0,725.0,78.0,5.9,21.4,410.0,611.74,495.96
2018,7,14,17,15,693.5,73.5,5.8,20.9,360.5,552.47,450.2
2018,7,14,17,30,662.0,69.0,5.7,20.4,311.0,496.24,405.41
2018,7,14,17,45,618.5,64.0,5.6,19.9,263.0,432.44,353.09
2018,7,14,18,0,575.0,59.0,5.5,19.4,215.0,371.76,301.62
2018,7,14,18,15,512.0,52.0,5.4,18.95,169.5,303.56,242.55
2018,7,14,18,30,449.0,45.0,5.3,18.5,124.0,241.46,187.31
2018,7,14,18,45,353.5,36.5,5.15,18.1,86.5,173.45,127.23
2018,7,14,19,0,258.0,28.0,5.0,17.7,49.0,114.89,67.48
2018,7,14,19,15,145.5,16.5,5.0,17.4,27.0,46.38,0.0
2018,7,14,19,30,33.0,5.0,5.0,17.1,5.0,4.55,0.0
2018,7,14,19,45,16.5,2.5,5.0,16.8,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,16.25,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,15.3,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,3.9,13.8,3.0,0.0,0.0
2018,7,15,5,0,44.0,6.0,4.0,13.9,6.0,5.46,0.0
2018,7,15,5,15,174.0,17.5,4.1,14.4,31.0,14.59,0.0
2018,7,15,5,30,304.0,29.0,4.2,14.9,56.0,23.85,12.95
2018,7,15,5,45,400.5,37.0,4.35,15.35,96.0,29.47,19.8
2018,7,15,6,0,497.0,45.0,4.5,15.8,136.0,34.98,25.12
2018,7,15,6,15,560.0,51.0,4.5,16.4,183.0,38.57,28.53
2018,7,15,6,30,623.0,57.0,4.5,17.0,230.0,42.08,31.69
2018,7,15,6,45,667.0,61.0,4.45,17.6,280.0,47.99,36.83
2018,7,15,7,0,711.0,65.0,4.4,18.2,330.0,49.95,38.4
2018,7,15,7,15,742.5,68.5,4.4,18.8,381.0,51.39,39.44
2018,7,15,7,30,774.0,72.0,4.4,19.4,432.0,52.78,40.41
2018,7,15,7,45,798.0,74.5,4.4,20.0,482.0,91.03,47.69
2018,7,15,8,0,822.0,77.0,4.4,20.6,532.0,153.72,85.61
2018,7,15,8,15,840.0,79.5,4.4,21.2,580.0,210.18,128.86
2018,7,15,8,30,858.0,82.0,4.4,21.8,628.0,268.32,178.13
2018,7,15,8,45,872.5,84.0,4.4,22.4,672.5,326.51,229.04
2018,7,15,9,0,887.0,86.0,4.4,23.0,717.0,385.5,280.29
2018,7,15,9,15,895.0,89.0,4.45,23.6,756.5,443.21,329.59
2018,7,15,9,30,903.0,92.0,4.5,24.2,796.0,500.52,377.07
2018,7,15,9,45,907.5,96.0,4.5,24.85,830.0,556.2,421.55
2018,7,15,10,0,912.0,100.0,4.5,25.5,864.0,610.66,463.55
2018,7,15,10,15,919.0,101.5,4.6,25.9,893.0,663.08,503.58
2018,7,15,10,30,926.0,103.0,4.7,26.3,922.0,714.03,541.5
2018,7,15,10,45,931.5,103.5,4.8,26.75,944.5,761.34,575.61
2018,7,15,11,0,937.0,104.0,4.9,27.2,967.0,806.59,605.96
2018,7,15,11,15,941.0,104.0,5.0,27.35,982.0,847.95,634.12
2018,7,15,11,30,945.0,104.0,5.1,27.5,997.0,886.75,660.39
2018,7,15,11,45,948.0,104.0,5.2,27.7,1005.5,921.96,684.01
2018,7,15,12,0,951.0,104.0,5.3,27.9,1014.0,954.23,705.6
2018,7,15,12,15,951.0,104.0,5.4,27.85,1014.0,980.66,723.99
2018,7,15,12,30,951.0,104.0,5.5,27.8,1014.0,1003.74,740.23
2018,7,15,12,45,949.5,104.0,5.65,27.75,1006.5,1021.89,753.64
2018,7,15,13,0,948.0,104.0,5.8,27.7,999.0,1036.42,764.76
2018,7,15,13,15,946.0,103.0,5.85,27.45,984.0,1045.74,772.48
2018,7,15,13,30,944.0,102.0,5.9,27.2,969.0,1051.27,777.82
2018,7,15,13,45,940.0,101.0,5.95,26.95,947.0,1050.98,779.41
2018,7,15,14,0,936.0,100.0,6.0,26.7,925.0,1046.87,778.59
2018,7,15,14,15,931.0,98.5,6.0,26.3,896.5,1037.47,774.45
2018,7,15,14,30,926.0,97.0,6.0,25.9,868.0,1024.36,767.91
2018,7,15,14,45,919.0,95.0,6.05,25.55,833.5,1005.15,757.42
2018,7,15,15,0,912.0,93.0,6.1,25.2,799.0,982.49,744.56
2018,7,15,15,15,901.5,91.5,6.1,25.2,759.0,953.82,726.17
2018,7,15,15,30,891.0,90.0,6.1,25.2,719.0,922.18,705.68
2018,7,15,15,45,878.5,87.5,6.0,24.35,674.5,884.88,682.89
2018,7,15,16,0,866.0,85.0,5.9,23.5,630.0,845.14,658.08
2018,7,15,16,15,849.0,82.0,5.8,22.95,581.5,798.95,627.42
2018,7,15,16,30,832.0,79.0,5.7,22.4,533.0,751.16,595.14
2018,7,15,16,45,809.5,75.5,5.6,21.8,482.5,703.22,562.3
2018,7,15,17,0,787.0,72.0,5.5,21.2,432.0,648.41,523.53
2018,7,15,17,15,755.5,68.5,5.4,20.7,380.5,587.49,477.28
2018,7,15,17,30,724.0,65.0,5.3,20.2,329.0,527.5,429.89
2018,7,15,17,45,680.5,60.5,5.15,19.65,278.5,461.01,375.66
2018,7,15,18,0,637.0,56.0,5.0,19.1,228.0,399.51,323.55
2018,7,15,18,15,572.5,50.0,4.85,18.6,180.0,328.46,262.1
2018,7,15,18,30,508.0,44.0,4.7,18.1,132.0,263.55,204.27
2018,7,15,18,45,405.5,36.0,4.55,17.6,92.0,190.38,139.59
2018,7,15,19,0,303.0,28.0,4.4,17.1,52.0,126.97,73.46
2018,7,15,19,15,171.5,17.0,4.35,16.8,28.5,52.47,0.0
2018,7,15,19,30,40.0,6.0,4.3,16.5,5.0,0.0,0.0
2018,7,15,19,45,20.0,3.0,4.3,16.15,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,16,4,45,25.0,3.0,3.65,13.15,3.0,0.0,0.0
2018,7,16,5,0,50.0,6.0,3.7,13.3,6.0,5.46,0.0
2018,7,16,5,15,191.0,17.0,3.85,13.8,31.5,15.46,0.0
2018,7,16,5,30,332.0,28.0,4.0,14.3,57.0,23.04,12.1
2018,7,16,5,45,430.5,35.5,4.1,14.8,98.0,28.28,18.79
2018,7,16,6,0,529.0,43.0,4.2,15.3,139.0,33.45,23.82
2018,7,16,6,15,592.0,49.0,4.15,15.95,187.5,37.14,27.31
2018,7,16,6,30,655.0,55.0,4.1,16.6,236.0,44.5,33.89
2018,7,16,6,45,697.0,59.5,4.1,17.25,287.0,46.98,36.0
2018,7,16,7,0,739.0,64.0,4.1,17.9,338.0,49.4,37.97
2018,7,16,7,15,769.5,67.0,4.05,18.6,389.5,50.51,38.71
2018,7,16,7,30,800.0,70.0,4.0,19.3,441.0,51.59,39.4
2018,7,16,7,45,822.0,72.5,3.9,20.05,491.0,97.9,53.0
2018,7,16,8,0,844.0,75.0,3.8,20.8,541.0,154.01,84.89
2018,7,16,8,15,861.0,77.5,3.8,21.55,589.0,211.64,128.81
2018,7,16,8,30,878.0,80.0,3.8,22.3,637.0,270.83,178.73
2018,7,16,8,45,891.5,81.5,3.8,23.1,681.5,329.54,229.78
2018,7,16,9,0,905.0,83.0,3.8,23.9,726.0,388.91,280.94
2018,7,16,9,15,914.5,85.5,3.85,24.65,766.5,447.88,330.7
2018,7,16,9,30,924.0,88.0,3.9,25.4,807.0,506.58,378.64
2018,7,16,9,45,930.5,90.5,3.95,26.15,841.5,563.21,423.38
2018,7,16,10,0,937.0,93.0,4.0,26.9,876.0,618.75,465.73
2018,7,16,10,15,943.5,93.5,4.1,27.5,904.5,671.24,504.93
2018,7,16,10,30,950.0,94.0,4.2,28.1,933.0,722.14,541.85
2018,7,16,10,45,954.0,95.0,4.25,28.7,955.0,769.88,574.8
2018,7,16,11,0,958.0,96.0,4.3,29.3,977.0,815.37,604.09
2018,7,16,11,15,960.5,96.5,4.4,29.65,991.5,856.79,631.08
2018,7,16,11,30,963.0,97.0,4.5,30.0,1006.0,895.49,656.04
2018,7,16,11,45,965.0,97.0,4.6,30.35,1014.0,930.4,678.34
2018,7,16,12,0,967.0,97.0,4.7,30.7,1022.0,962.25,698.61
2018,7,16,12,15,965.0,99.0,4.8,30.8,1021.5,989.14,716.5
2018,7,16,12,30,963.0,101.0,4.9,30.9,1021.0,1012.56,732.2
2018,7,16,12,45,959.0,102.5,5.0,31.0,1012.5,1030.01,744.1
2018,7,16,13,0,955.0,104.0,5.1,31.1,1004.0,1043.75,753.73
2018,7,16,13,15,952.5,103.0,5.2,30.95,989.0,1052.68,761.15
2018,7,16,13,30,950.0,102.0,5.3,30.8,974.0,1057.79,766.24
2018,7,16,13,45,945.5,101.5,5.4,30.6,951.5,1057.56,768.16
2018,7,16,14,0,941.0,101.0,5.5,30.4,929.0,1053.52,767.71
2018,7,16,14,15,935.5,99.5,5.55,30.05,900.5,1043.62,763.62
2018,7,16,14,30,930.0,98.0,5.6,29.7,872.0,1030.01,757.16
2018,7,16,14,45,922.0,97.0,5.65,29.35,837.0,1010.9,747.08
2018,7,16,15,0,914.0,96.0,5.7,29.0,802.0,988.37,734.72
2018,7,16,15,15,903.5,94.0,5.7,29.0,761.5,959.12,716.39
2018,7,16,15,30,893.0,92.0,5.7,29.0,721.0,926.89,696.0
2018,7,16,15,45,880.0,89.0,5.7,27.95,676.0,888.52,674.11
2018,7,16,16,0,867.0,86.0,5.7,26.9,631.0,847.73,650.11
2018,7,16,16,15,849.5,83.5,5.6,26.15,582.5,801.66,620.6
2018,7,16,16,30,832.0,81.0,5.5,25.4,534.0,760.4,594.12
2018,7,16,16,45,810.5,77.5,5.45,24.65,484.0,706.87,558.2
2018,7,16,17,0,789.0,74.0,5.4,23.9,434.0,652.66,520.95
2018,7,16,17,15,758.0,70.0,5.3,23.15,382.0,591.32,475.41
2018,7,16,17,30,727.0,66.0,5.2,22.4,330.0,530.86,428.63
2018,7,16,17,45,684.0,61.0,5.05,21.65,279.0,463.85,374.83
2018,7,16,18,0,641.0,56.0,4.9,20.9,228.0,401.84,323.01
2018,7,16,18,15,575.5,50.0,4.7,20.2,180.0,330.07,261.58
2018,7,16,18,30,510.0,44.0,4.5,19.5,132.0,264.55,203.75
2018,7,16,18,45,406.5,36.0,4.35,18.8,92.0,190.87,139.07
2018,7,16,19,0,303.0,28.0,4.2,18.1,52.0,126.66,71.39
2018,7,16,19,15,171.0,17.0,4.15,17.7,28.5,52.38,0.0
2018,7,16,19,30,39.0,6.0,4.1,17.3,5.0,0.0,0.0
2018,7,16,19,45,19.5,3.0,4.05,16.9,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,17,4,45,25.0,3.0,2.85,13.25,3.0,0.0,0.0
2018,7,17,5,0,50.0,6.0,3.0,13.5,6.0,5.46,0.0
2018,7,17,5,15,191.0,17.0,3.1,14.05,31.0,15.46,0.0
2018,7,17,5,30,332.0,28.0,3.2,14.6,56.0,23.12,11.86
2018,7,17,5,45,430.5,35.5,3.35,15.2,97.0,28.36,18.79
2018,7,17,6,0,529.0,43.0,3.5,15.8,138.0,33.51,23.82
2018,7,17,6,15,560.0,51.5,3.55,16.45,180.0,39.11,28.99
2018,7,17,6,30,591.0,60.0,3.6,17.1,222.0,44.41,33.74
2018,7,17,6,45,659.0,62.5,3.6,17.8,278.0,49.33,37.99
2018,7,17,7,0,727.0,65.0,3.6,18.5,334.0,50.18,38.56
2018,7,17,7,15,764.0,67.5,3.6,19.25,387.0,50.9,38.95
2018,7,17,7,30,801.0,70.0,3.6,20.0,440.0,51.65,39.34
2018,7,17,7,45,823.5,72.5,3.6,20.8,490.5,97.22,52.56
2018,7,17,8,0,846.0,75.0,3.6,21.6,541.0,153.53,84.21
2018,7,17,8,15,862.5,77.5,3.6,22.45,589.0,211.24,127.92
2018,7,17,8,30,879.0,80.0,3.6,23.3,637.0,270.47,177.58
2018,7,17,8,45,892.0,82.5,3.6,24.15,682.0,329.95,228.95
2018,7,17,9,0,905.0,85.0,3.6,25.0,727.0,390.06,280.35
2018,7,17,9,15,912.5,88.0,3.65,25.75,766.5,448.72,329.62
2018,7,17,9,30,920.0,91.0,3.7,26.5,806.0,506.9,376.88
2018,7,17,9,45,924.0,95.0,3.75,27.2,840.0,563.38,421.3
2018,7,17,10,0,928.0,99.0,3.8,27.9,874.0,618.55,463.16
2018,7,17,10,15,934.5,100.0,3.85,28.5,903.0,671.16,502.03
2018,7,17,10,30,941.0,101.0,3.9,29.1,932.0,722.2,538.61
2018,7,17,10,45,946.0,101.5,3.9,29.75,954.0,769.95,571.22
2018,7,17,11,0,951.0,102.0,3.9,30.4,976.0,815.55,599.99
2018,7,17,11,15,954.5,102.0,3.95,30.8,991.0,857.17,626.52
2018,7,17,11,30,958.0,102.0,4.0,31.2,1006.0,896.14,651.06
2018,7,17,11,45,960.0,102.5,4.05,31.6,1014.0,931.48,673.01
2018,7,17,12,0,962.0,103.0,4.1,32.0,1022.0,963.78,692.86
2018,7,17,12,15,959.5,105.0,4.15,32.15,1021.5,990.19,709.55
2018,7,17,12,30,957.0,107.0,4.2,32.3,1021.0,1013.14,724.06
2018,7,17,12,45,952.0,109.5,4.3,32.45,1012.5,1030.61,735.42
2018,7,17,13,0,947.0,112.0,4.4,32.6,1004.0,1044.38,744.53
2018,7,17,13,15,944.5,111.5,4.45,32.65,989.0,1053.89,751.06
2018,7,17,13,30,942.0,111.0,4.5,32.7,974.0,1059.61,755.32
2018,7,17,13,45,938.0,109.5,4.55,32.75,951.5,1058.98,755.68
2018,7,17,14,0,934.0,108.0,4.6,32.8,929.0,1054.51,753.75
2018,7,17,14,15,928.0,106.5,4.65,32.65,900.0,1044.27,748.86
2018,7,17,14,30,922.0,105.0,4.7,32.5,871.0,1030.33,741.71
2018,7,17,14,45,914.5,103.5,4.75,32.35,836.5,1011.35,731.42
2018,7,17,15,0,907.0,102.0,4.8,32.2,802.0,988.94,719.06
2018,7,17,15,15,896.5,99.0,4.8,32.2,761.0,958.78,700.73
2018,7,17,15,30,886.0,96.0,4.8,32.2,720.0,925.63,680.37
2018,7,17,15,45,871.5,94.5,4.85,31.5,675.0,887.86,659.02
2018,7,17,16,0,857.0,93.0,4.9,30.8,630.0,847.8,635.71
2018,7,17,16,15,839.5,89.5,4.9,30.1,581.5,807.96,611.82
2018,7,17,16,30,822.0,86.0,4.9,29.4,533.0,759.04,580.99
2018,7,17,16,45,798.0,82.5,4.9,28.65,482.0,703.99,545.14
2018,7,17,17,0,774.0,79.0,4.9,27.9,431.0,648.49,508.0
2018,7,17,17,15,743.0,75.0,4.85,26.75,380.0,587.72,464.54
2018,7,17,17,30,712.0,71.0,4.8,25.6,329.0,527.82,419.88
2018,7,17,17,45,666.0,66.0,4.75,24.45,277.5,462.17,368.74
2018,7,17,18,0,620.0,61.0,4.7,23.3,226.0,397.53,316.29
2018,7,17,18,15,551.0,54.0,4.6,22.2,177.5,323.99,254.71
2018,7,17,18,30,482.0,47.0,4.5,21.1,129.0,257.09,196.81
2018,7,17,18,45,374.5,37.5,4.35,20.05,89.0,181.87,131.76
2018,7,17,19,0,267.0,28.0,4.2,19.0,49.0,116.42,63.57
2018,7,17,19,15,148.5,16.5,4.2,18.4,26.5,47.08,0.0
2018,7,17,19,30,30.0,5.0,4.2,17.8,4.0,0.0,0.0
2018,7,17,19,45,15.0,2.5,4.2,17.2,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.2,16.35,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.15,15.8,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,18,4,45,17.0,2.5,2.85,13.65,2.5,0.0,0.0
2018,7,18,5,0,34.0,5.0,3.0,13.9,5.0,4.55,0.0
2018,7,18,5,15,154.5,17.0,3.05,14.4,28.5,15.46,0.0
2018,7,18,5,30,275.0,29.0,3.1,14.9,52.0,24.09,12.21
2018,7,18,5,45,376.5,37.5,3.15,15.45,91.5,30.12,20.24
2018,7,18,6,0,478.0,46.0,3.2,16.0,131.0,36.0,25.96
2018,7,18,6,15,542.5,53.5,3.2,16.8,178.5,40.76,30.39
2018,7,18,6,30,607.0,61.0,3.2,17.6,226.0,45.36,34.5
2018,7,18,6,45,651.5,66.0,3.2,18.4,276.5,47.75,36.5
2018,7,18,7,0,696.0,71.0,3.2,19.2,327.0,54.9,42.58
2018,7,18,7,15,727.5,75.5,3.2,19.9,378.0,56.9,44.06
2018,7,18,7,30,759.0,80.0,3.2,20.6,429.0,58.81,45.43
2018,7,18,7,45,782.5,83.5,3.15,21.25,479.0,94.8,51.85
2018,7,18,8,0,806.0,87.0,3.1,21.9,529.0,150.01,82.96
2018,7,18,8,15,824.5,89.0,3.15,22.7,576.5,205.93,125.07
2018,7,18,8,30,843.0,91.0,3.2,23.5,624.0,270.03,178.18
2018,7,18,8,45,857.0,93.5,3.2,24.3,668.5,327.91,227.87
2018,7,18,9,0,871.0,96.0,3.2,25.1,713.0,386.54,277.77
2018,7,18,9,15,879.0,99.5,3.3,25.8,752.0,444.07,325.95
2018,7,18,9,30,887.0,103.0,3.4,26.5,791.0,501.21,372.31
2018,7,18,9,45,889.5,108.0,3.5,27.2,824.0,556.13,415.48
2018,7,18,10,0,892.0,113.0,3.6,27.9,857.0,609.66,456.12
2018,7,18,10,15,885.0,122.5,3.7,28.4,881.5,659.44,493.03
2018,7,18,10,30,878.0,132.0,3.8,28.9,906.0,706.55,526.95
2018,7,18,10,45,841.5,158.5,3.85,29.4,915.0,748.0,555.17
2018,7,18,11,0,805.0,185.0,3.9,29.9,924.0,782.63,577.93
2018,7,18,11,15,825.5,176.0,4.0,30.15,944.0,826.19,607.75
2018,7,18,11,30,846.0,167.0,4.1,30.4,964.0,868.5,635.42
2018,7,18,11,45,759.0,223.5,4.15,30.7,942.5,881.72,643.2
2018,7,18,12,0,672.0,280.0,4.2,31.0,921.0,883.61,641.91
2018,7,18,12,15,632.0,307.5,4.35,31.0,910.5,894.89,649.15
2018,7,18,12,30,592.0,335.0,4.5,31.0,900.0,903.79,654.64
2018,7,18,12,45,581.5,334.5,4.6,31.0,885.5,909.71,659.12
2018,7,18,13,0,571.0,334.0,4.7,31.0,871.0,912.65,661.77
2018,7,18,13,15,619.0,301.0,4.8,30.85,875.0,939.29,682.53
2018,7,18,13,30,667.0,268.0,4.9,30.7,879.0,964.05,701.98
2018,7,18,13,45,709.0,235.5,5.0,30.5,871.0,979.29,714.52
2018,7,18,14,0,751.0,203.0,5.1,30.3,863.0,989.96,723.58
2018,7,18,14,15,759.5,190.5,5.15,30.0,839.0,983.98,721.68
2018,7,18,14,30,768.0,178.0,5.2,29.7,815.0,967.03,712.64
2018,7,18,14,45,739.0,180.5,5.3,29.35,772.5,940.92,697.95
2018,7,18,15,0,710.0,183.0,5.4,29.0,730.0,905.18,676.54
2018,7,18,15,15,753.5,154.0,5.4,29.0,707.5,900.74,675.06
2018,7,18,15,30,797.0,125.0,5.4,29.0,685.0,886.24,666.58
2018,7,18,15,45,805.0,113.5,5.55,28.0,648.0,859.31,653.0
2018,7,18,16,0,813.0,102.0,5.7,27.0,611.0,828.72,636.55
2018,7,18,16,15,798.5,98.5,5.8,26.35,565.5,785.33,609.35
2018,7,18,16,30,784.0,95.0,5.9,25.7,520.0,740.23,580.33
2018,7,18,16,45,763.0,89.5,6.0,25.0,470.5,686.56,544.29
2018,7,18,17,0,742.0,84.0,6.1,24.3,421.0,632.28,506.57
2018,7,18,17,15,708.0,80.0,6.05,23.4,370.0,573.41,462.49
2018,7,18,17,30,674.0,76.0,6.0,22.5,319.0,513.45,416.05
2018,7,18,17,45,627.5,70.0,6.0,21.6,268.5,445.89,361.88
2018,7,18,18,0,581.0,64.0,6.0,20.7,218.0,381.71,308.4
2018,7,18,18,15,511.5,56.5,5.8,19.9,171.0,309.36,246.35
2018,7,18,18,30,442.0,49.0,5.6,19.1,124.0,243.72,188.52
2018,7,18,18,45,336.0,39.0,5.4,18.35,85.0,170.59,124.48
2018,7,18,19,0,230.0,29.0,5.2,17.6,46.0,107.15,57.01
2018,7,18,19,15,122.0,15.5,5.05,17.15,24.0,40.45,0.0
2018,7,18,19,30,14.0,2.0,4.9,16.7,2.0,0.0,0.0
2018,7,18,19,45,7.0,1.0,4.75,16.3,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,19,4,45,13.5,2.0,3.9,13.15,2.0,0.0,0.0
2018,7,19,5,0,27.0,4.0,4.2,13.3,4.0,0.0,0.0
2018,7,19,5,15,133.5,17.0,4.4,13.85,26.5,15.46,0.0
2018,7,19,5,30,240.0,30.0,4.6,14.4,49.0,25.13,12.55
2018,7,19,5,45,338.5,40.5,4.8,15.0,88.0,32.9,22.6
2018,7,19,6,0,437.0,51.0,5.0,15.6,127.0,40.39,29.8
2018,7,19,6,15,501.0,59.0,4.95,16.25,173.5,45.33,34.46
2018,7,19,6,30,565.0,67.0,4.9,16.9,220.0,50.11,38.77
2018,7,19,6,45,606.5,74.5,4.85,17.55,269.5,54.17,42.29
2018,7,19,7,0,648.0,82.0,4.8,18.2,319.0,58.03,45.49
2018,7,19,7,15,679.0,88.0,4.65,18.95,369.5,60.48,47.36
2018,7,19,7,30,710.0,94.0,4.5,19.7,420.0,62.77,49.03
2018,7,19,7,45,731.5,100.5,4.4,20.4,469.5,98.27,56.52
2018,7,19,8,0,753.0,107.0,4.3,21.1,519.0,153.03,88.03
2018,7,19,8,15,771.5,111.5,4.15,21.95,566.5,213.92,134.18
2018,7,19,8,30,790.0,116.0,4.0,22.8,614.0,270.74,181.36
2018,7,19,8,45,803.5,120.5,3.9,23.65,658.0,327.85,230.24
2018,7,19,9,0,817.0,125.0,3.8,24.5,702.0,385.87,279.4
2018,7,19,9,15,836.5,123.5,3.7,25.35,743.5,442.07,325.92
2018,7,19,9,30,856.0,122.0,3.6,26.2,785.0,501.9,373.6
2018,7,19,9,45,875.0,119.0,3.5,27.05,822.5,557.45,416.55
2018,7,19,10,0,894.0,116.0,3.4,27.9,860.0,613.18,458.03
2018,7,19,10,15,900.5,117.0,3.4,28.65,888.5,664.41,495.25
2018,7,19,10,30,907.0,118.0,3.4,29.4,917.0,714.16,530.19
2018,7,19,10,45,911.5,119.0,3.4,30.2,938.5,760.76,561.77
2018,7,19,11,0,916.0,120.0,3.4,31.0,960.0,805.28,589.52
2018,7,19,11,15,919.5,120.5,3.45,31.6,975.0,846.3,614.99
2018,7,19,11,30,923.0,121.0,3.5,32.2,990.0,884.79,638.51
2018,7,19,11,45,925.0,121.5,3.6,32.85,998.0,919.3,659.38
2018,7,19,12,0,927.0,122.0,3.7,33.5,1006.0,950.9,678.22
2018,7,19,12,15,917.5,128.5,3.85,33.85,1003.0,974.43,692.97
2018,7,19,12,30,908.0,135.0,4.0,34.2,1000.0,994.39,705.5
2018,7,19,12,45,889.5,144.5,4.15,34.55,986.5,1004.89,712.08
2018,7,19,13,0,871.0,154.0,4.3,34.9,973.0,1011.56,716.36
2018,7,19,13,15,856.0,160.5,4.5,34.85,954.5,1027.81,728.33
2018,7,19,13,30,841.0,167.0,4.7,34.8,936.0,1028.45,730.38
2018,7,19,13,45,861.5,150.5,4.9,34.75,922.0,1025.0,730.32
2018,7,19,14,0,882.0,134.0,5.1,34.7,908.0,1030.63,736.49
2018,7,19,14,15,854.0,142.0,5.25,34.15,871.5,1020.42,733.61
2018,7,19,14,30,826.0,150.0,5.4,33.6,835.0,995.82,721.37
2018,7,19,14,45,815.5,146.5,5.55,33.05,799.0,973.1,710.28
2018,7,19,15,0,805.0,143.0,5.7,32.5,763.0,947.26,696.91
2018,7,19,15,15,809.0,134.5,5.7,32.5,729.5,926.66,684.53
2018,7,19,15,30,813.0,126.0,5.7,32.5,696.0,902.56,669.75
2018,7,19,15,45,797.0,122.5,5.8,30.75,651.5,862.83,649.37
2018,7,19,16,0,781.0,119.0,5.9,29.0,607.0,821.01,626.87
2018,7,19,16,15,758.0,115.5,5.8,27.9,558.5,775.48,598.54
2018,7,19,16,30,735.0,112.0,5.7,26.8,510.0,725.11,566.05
2018,7,19,16,45,710.5,106.0,5.6,25.7,460.0,670.06,529.3
2018,7,19,17,0,686.0,100.0,5.5,24.6,410.0,614.84,490.24
2018,7,19,17,15,657.0,93.0,5.3,23.75,360.5,555.7,445.94
2018,7,19,17,30,628.0,86.0,5.1,22.9,311.0,497.5,400.92
2018,7,19,17,45,587.0,77.5,4.95,22.05,262.0,432.26,348.81
2018,7,19,18,0,546.0,69.0,4.8,21.2,213.0,369.94,297.16
2018,7,19,18,15,483.5,59.5,4.65,20.6,167.0,300.25,237.7
2018,7,19,18,30,421.0,50.0,4.5,20.0,121.0,236.64,181.92
2018,7,19,18,45,329.0,39.0,4.3,19.35,83.0,168.31,121.89
2018,7,19,19,0,237.0,28.0,4.1,18.7,45.0,107.32,54.45
2018,7,19,19,15,126.5,15.0,4.05,18.35,23.5,40.97,0.0
2018,7,19,19,30,16.0,2.0,4.0,18.0,2.0,0.0,0.0
2018,7,19,19,45,8.0,1.0,3.95,17.65,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,17.05,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,20,4,45,6.0,1.5,2.55,13.3,1.5,0.0,0.0
2018,7,20,5,0,12.0,3.0,2.7,13.5,3.0,0.0,0.0
2018,7,20,5,15,66.0,16.5,2.85,14.15,21.0,15.01,0.0
2018,7,20,5,30,120.0,30.0,3.0,14.8,39.0,24.12,11.31
2018,7,20,5,45,157.0,45.0,3.15,15.45,66.0,35.71,24.91
2018,7,20,6,0,194.0,60.0,3.3,16.1,93.0,47.03,35.52
2018,7,20,6,15,227.0,77.5,3.3,16.75,129.0,59.77,47.06
2018,7,20,6,30,260.0,95.0,3.3,17.4,165.0,72.11,58.01
2018,7,20,6,45,353.0,110.0,3.3,18.05,226.0,78.77,63.73
2018,7,20,7,0,446.0,125.0,3.3,18.7,287.0,88.04,71.53
2018,7,20,7,15,488.5,134.5,3.25,19.45,337.0,92.81,75.23
2018,7,20,7,30,531.0,144.0,3.2,20.2,387.0,97.33,78.63
2018,7,20,7,45,559.5,152.5,3.15,20.9,434.5,127.35,84.7
2018,7,20,8,0,588.0,161.0,3.1,21.6,482.0,175.1,112.28
2018,7,20,8,15,613.5,166.5,3.1,22.45,528.0,222.74,147.2
2018,7,20,8,30,639.0,172.0,3.1,23.3,574.0,273.45,188.04
2018,7,20,8,45,660.5,175.5,3.15,24.15,617.0,324.25,230.34
2018,7,20,9,0,682.0,179.0,3.2,25.0,660.0,377.13,274.08
2018,7,20,9,15,713.0,173.5,3.2,25.8,701.5,428.47,315.81
2018,7,20,9,30,744.0,168.0,3.2,26.6,743.0,482.21,358.32
2018,7,20,9,45,777.0,157.0,3.25,27.4,781.0,536.78,400.38
2018,7,20,10,0,810.0,146.0,3.3,28.2,819.0,589.91,440.29
2018,7,20,10,15,817.0,147.5,3.4,28.9,846.0,639.12,476.35
2018,7,20,10,30,824.0,149.0,3.5,29.6,873.0,687.14,510.52
2018,7,20,10,45,829.5,149.0,3.6,30.25,893.5,731.35,541.29
2018,7,20,11,0,835.0,149.0,3.7,30.9,914.0,769.09,566.78
2018,7,20,11,15,838.5,149.5,3.8,31.35,928.0,807.28,591.39
2018,7,20,11,30,842.0,150.0,3.9,31.8,942.0,843.19,614.26
2018,7,20,11,45,844.0,149.5,4.05,32.25,948.5,874.53,634.19
2018,7,20,12,0,846.0,149.0,4.2,32.7,955.0,903.21,652.31
2018,7,20,12,15,850.5,145.0,4.35,32.9,955.0,928.26,668.7
2018,7,20,12,30,855.0,141.0,4.5,33.1,955.0,950.41,683.24
2018,7,20,12,45,859.5,136.0,4.6,33.25,948.5,968.54,695.14
2018,7,20,13,0,864.0,131.0,4.7,33.4,942.0,983.4,705.0
2018,7,20,13,15,860.5,130.0,4.8,33.35,927.0,990.85,710.92
2018,7,20,13,30,857.0,129.0,4.9,33.3,912.0,994.79,714.87
2018,7,20,13,45,851.5,127.5,5.0,33.2,890.0,992.7,715.17
2018,7,20,14,0,846.0,126.0,5.1,33.1,868.0,987.09,713.31
2018,7,20,14,15,839.0,124.0,5.15,32.8,839.5,976.0,708.18
2018,7,20,14,30,832.0,122.0,5.2,32.5,811.0,961.54,700.91
2018,7,20,14,45,822.5,120.0,5.3,32.2,777.0,941.39,690.21
2018,7,20,15,0,813.0,118.0,5.4,31.9,743.0,927.97,684.04
2018,7,20,15,15,801.0,115.5,5.4,31.9,704.5,898.64,665.59
2018,7,20,15,30,789.0,113.0,5.4,31.9,666.0,866.65,645.36
2018,7,20,15,45,773.0,110.0,5.45,30.75,622.5,828.12,623.67
2018,7,20,16,0,757.0,107.0,5.5,29.6,579.0,787.61,600.1
2018,7,20,16,15,736.0,103.5,5.45,28.85,532.5,740.72,570.01
2018,7,20,16,30,715.0,100.0,5.4,28.1,486.0,692.75,538.57
2018,7,20,16,45,688.5,95.5,5.4,27.35,437.5,641.8,504.36
2018,7,20,17,0,662.0,91.0,5.4,26.6,389.0,587.93,466.14
2018,7,20,17,15,626.0,85.5,5.3,25.7,340.0,527.11,420.87
2018,7,20,17,30,590.0,80.0,5.2,24.8,291.0,467.97,375.39
2018,7,20,17,45,541.5,73.5,5.15,23.9,243.5,402.83,323.58
2018,7,20,18,0,493.0,67.0,5.1,23.0,196.0,341.41,272.95
2018,7,20,18,15,426.0,58.0,5.0,22.2,152.5,273.16,215.22
2018,7,20,18,30,359.0,49.0,4.9,21.4,109.0,211.56,161.81
2018,7,20,18,45,268.5,37.5,4.8,20.6,74.0,145.27,104.31
2018,7,20,19,0,178.0,26.0,4.7,19.8,39.0,88.71,42.1
2018,7,20,19,15,94.5,14.0,4.65,19.4,20.5,33.14,0.0
2018,7,20,19,30,11.0,2.0,4.6,19.0,2.0,0.0,0.0
2018,7,20,19,45,5.5,1.0,4.55,18.6,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,18.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,18.05,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,17.8,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,17.65,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,17.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,17.45,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.7,17.35,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,17.05,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.0,2.85,15.6,1.0,0.0,0.0
2018,7,21,5,0,11.0,2.0,2.9,15.7,2.0,0.0,0.0
2018,7,21,5,15,86.5,15.0,3.0,16.15,21.0,13.64,0.0
2018,7,21,5,30,162.0,28.0,3.1,16.6,40.0,21.98,9.16
2018,7,21,5,45,248.5,41.0,3.2,17.05,75.5,31.76,21.32
2018,7,21,6,0,335.0,54.0,3.3,17.5,111.0,41.25,30.27
2018,7,21,6,15,400.5,64.0,3.3,18.15,154.5,48.13,36.62
2018,7,21,6,30,466.0,74.0,3.3,18.8,198.0,55.7,43.36
2018,7,21,6,45,514.0,81.5,3.25,19.45,245.0,59.47,46.58
2018,7,21,7,0,562.0,89.0,3.2,20.1,292.0,63.07,49.52
2018,7,21,7,15,597.0,94.5,3.25,20.8,340.0,64.87,50.8
2018,7,21,7,30,632.0,100.0,3.3,21.5,388.0,66.57,51.95
2018,7,21,7,45,658.5,105.0,3.35,22.2,435.5,96.84,57.31
2018,7,21,8,0,685.0,110.0,3.4,22.9,483.0,146.77,85.26
2018,7,21,8,15,706.0,114.0,3.45,23.6,528.5,198.21,123.54
2018,7,21,8,30,727.0,118.0,3.5,24.3,574.0,257.04,171.75
2018,7,21,8,45,743.0,121.5,3.55,25.0,616.5,310.44,217.22
2018,7,21,9,0,759.0,125.0,3.6,25.7,659.0,365.1,263.49
2018,7,21,9,15,765.0,131.0,3.7,26.3,695.5,418.77,308.37
2018,7,21,9,30,771.0,137.0,3.8,26.9,732.0,472.14,351.69
2018,7,21,9,45,745.0,156.5,3.9,27.5,752.5,519.79,389.37
2018,7,21,10,0,719.0,176.0,4.0,28.1,773.0,561.99,421.63
2018,7,21,10,15,578.5,258.5,4.1,28.55,749.5,584.8,437.4
2018,7,21,10,30,438.0,341.0,4.2,29.0,726.0,593.98,441.99
2018,7,21,10,45,590.0,266.0,4.3,29.45,798.0,663.87,494.35
2018,7,21,11,0,742.0,191.0,4.4,29.9,870.0,741.0,551.02
2018,7,21,11,15,754.5,185.5,4.5,30.15,885.0,779.07,577.61
2018,7,21,11,30,767.0,180.0,4.6,30.4,900.0,815.64,602.03
2018,7,21,11,45,790.5,169.0,4.7,30.7,916.5,854.88,628.03
2018,7,21,12,0,814.0,158.0,4.8,31.0,933.0,892.52,652.8
2018,7,21,12,15,821.0,153.5,4.9,31.1,935.0,919.3,670.8
2018,7,21,12,30,828.0,149.0,5.0,31.2,937.0,932.79,680.06
