Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,22,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,9,5,45,93.0,9.5,1.85,12.4,13.5,8.64,0.0
2018,9,9,6,0,186.0,19.0,2.0,12.8,27.0,17.28,0.0
2018,9,9,6,15,327.0,30.0,2.1,13.5,67.5,24.68,14.1
2018,9,9,6,30,468.0,41.0,2.2,14.2,108.0,32.95,23.07
2018,9,9,6,45,546.5,48.5,2.3,14.85,158.0,37.76,27.8
2018,9,9,7,0,625.0,56.0,2.4,15.5,208.0,42.49,32.19
2018,9,9,7,15,676.0,60.5,2.35,16.2,260.5,48.81,37.8
2018,9,9,7,30,727.0,65.0,2.3,16.9,313.0,51.16,39.74
2018,9,9,7,45,761.5,69.5,2.2,17.6,366.0,76.73,43.64
2018,9,9,8,0,796.0,74.0,2.1,18.3,419.0,135.75,74.68
2018,9,9,8,15,820.5,77.5,2.05,19.25,469.5,196.52,120.21
2018,9,9,8,30,845.0,81.0,2.0,20.2,520.0,259.92,173.38
2018,9,9,8,45,862.5,83.0,2.0,21.1,566.0,326.2,230.5
2018,9,9,9,0,880.0,85.0,2.0,22.0,612.0,389.15,284.34
2018,9,9,9,15,892.0,88.0,2.0,23.0,653.0,451.49,336.06
2018,9,9,9,30,904.0,91.0,2.0,24.0,694.0,513.73,385.61
2018,9,9,9,45,911.5,94.0,2.0,24.95,729.0,573.22,431.16
2018,9,9,10,0,919.0,97.0,2.0,25.9,764.0,631.56,473.95
2018,9,9,10,15,903.0,108.0,2.05,26.85,784.5,681.0,508.86
2018,9,9,10,30,887.0,119.0,2.1,27.8,805.0,726.58,539.76
2018,9,9,10,45,877.5,127.0,2.1,28.75,821.0,770.22,567.84
2018,9,9,11,0,868.0,135.0,2.1,29.7,837.0,816.01,595.28
2018,9,9,11,15,898.0,123.0,2.15,30.45,859.5,860.51,622.22
2018,9,9,11,30,928.0,111.0,2.2,31.2,882.0,909.25,651.51
2018,9,9,11,45,939.0,106.5,2.25,32.0,891.0,947.06,673.26
2018,9,9,12,0,950.0,102.0,2.3,32.8,900.0,981.95,693.04
2018,9,9,12,15,946.0,104.0,2.5,33.0,896.5,1006.39,709.42
2018,9,9,12,30,942.0,106.0,2.7,33.2,893.0,1026.98,723.52
2018,9,9,12,45,934.0,109.0,2.85,33.45,881.0,1040.82,732.9
2018,9,9,13,0,926.0,112.0,3.0,33.7,869.0,1050.64,739.93
2018,9,9,13,15,921.0,111.5,3.2,33.65,850.0,1055.65,745.43
2018,9,9,13,30,916.0,111.0,3.4,33.6,831.0,1056.67,748.56
2018,9,9,13,45,908.0,110.0,3.6,33.6,804.0,1050.15,746.87
2018,9,9,14,0,900.0,109.0,3.8,33.6,777.0,1039.75,742.8
2018,9,9,14,15,890.0,107.0,3.9,33.3,743.5,1022.42,734.58
2018,9,9,14,30,880.0,105.0,4.0,33.0,710.0,1001.47,724.06
2018,9,9,14,45,866.0,103.5,4.1,32.7,670.5,983.99,715.82
2018,9,9,15,0,852.0,102.0,4.2,32.4,631.0,952.86,698.5
2018,9,9,15,15,834.5,98.5,4.2,32.4,586.0,913.11,673.96
2018,9,9,15,30,817.0,95.0,4.2,32.4,541.0,870.82,647.5
2018,9,9,15,45,792.0,91.5,4.4,31.2,491.5,819.78,618.47
2018,9,9,16,0,767.0,88.0,4.6,30.0,442.0,767.29,587.33
2018,9,9,16,15,733.0,83.5,4.65,29.05,390.0,709.85,550.5
2018,9,9,16,30,699.0,79.0,4.7,28.1,338.0,648.37,509.28
2018,9,9,16,45,644.0,73.5,4.8,27.15,283.5,571.38,454.52
2018,9,9,17,0,589.0,68.0,4.9,26.2,229.0,497.38,398.05
2018,9,9,17,15,529.0,58.5,4.85,25.0,180.0,419.18,335.64
2018,9,9,17,30,469.0,49.0,4.8,23.8,131.0,345.8,274.14
2018,9,9,17,45,361.0,38.0,4.8,22.55,88.5,252.33,193.67
2018,9,9,18,0,253.0,27.0,4.8,21.3,46.0,165.27,91.88
2018,9,9,18,15,134.5,15.0,4.7,20.5,24.0,65.45,0.0
2018,9,9,18,30,16.0,3.0,4.6,19.7,2.0,0.0,0.0
2018,9,9,18,45,8.0,1.5,4.55,18.85,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.45,17.6,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,16.1,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,10,5,45,81.0,8.5,2.05,12.25,12.0,0.0,0.0
2018,9,10,6,0,162.0,17.0,2.2,12.7,24.0,15.46,0.0
2018,9,10,6,15,292.5,29.0,2.25,13.35,62.0,23.8,13.11
2018,9,10,6,30,423.0,41.0,2.3,14.0,100.0,32.95,23.05
2018,9,10,6,45,501.0,50.0,2.3,14.65,149.0,39.0,28.9
2018,9,10,7,0,579.0,59.0,2.3,15.3,198.0,44.87,34.32
2018,9,10,7,15,631.0,65.0,2.15,16.05,250.0,48.01,37.11
2018,9,10,7,30,683.0,71.0,2.0,16.8,302.0,51.08,39.7
2018,9,10,7,45,718.5,76.0,1.8,17.5,354.0,80.91,47.92
2018,9,10,8,0,754.0,81.0,1.6,18.2,406.0,137.75,77.99
2018,9,10,8,15,779.5,85.5,1.55,19.1,456.0,196.91,122.22
2018,9,10,8,30,805.0,90.0,1.5,20.0,506.0,258.92,173.85
2018,9,10,8,45,823.5,94.0,1.4,20.9,552.5,321.02,226.99
2018,9,10,9,0,842.0,98.0,1.3,21.8,599.0,384.51,280.3
2018,9,10,9,15,860.0,99.0,1.3,22.7,641.0,446.23,330.83
2018,9,10,9,30,878.0,100.0,1.3,23.6,683.0,509.91,380.79
2018,9,10,9,45,893.0,99.5,1.35,24.55,719.5,568.88,425.59
2018,9,10,10,0,908.0,99.0,1.4,25.5,756.0,627.45,468.36
2018,9,10,10,15,915.5,100.5,1.45,26.35,784.5,682.44,507.18
2018,9,10,10,30,923.0,102.0,1.5,27.2,813.0,735.78,543.51
2018,9,10,10,45,928.0,103.5,1.6,28.0,834.5,785.4,575.65
2018,9,10,11,0,933.0,105.0,1.7,28.8,856.0,832.66,604.85
2018,9,10,11,15,936.5,105.0,1.8,29.55,869.5,874.66,630.38
2018,9,10,11,30,940.0,105.0,1.9,30.3,883.0,913.74,653.82
2018,9,10,11,45,941.5,105.5,1.95,31.0,888.5,948.47,673.9
2018,9,10,12,0,943.0,106.0,2.0,31.7,894.0,979.83,691.75
2018,9,10,12,15,938.0,108.5,2.1,32.25,890.0,1003.66,705.86
2018,9,10,12,30,933.0,111.0,2.2,32.8,886.0,1023.62,717.68
2018,9,10,12,45,925.5,113.5,2.3,33.3,874.0,1037.24,725.81
2018,9,10,13,0,918.0,116.0,2.4,33.8,862.0,1046.87,731.65
2018,9,10,13,15,912.0,115.0,2.5,34.0,842.0,1050.23,734.67
2018,9,10,13,30,906.0,114.0,2.6,34.2,822.0,1049.61,735.42
2018,9,10,13,45,898.5,112.5,2.75,34.35,795.5,1042.98,733.24
2018,9,10,14,0,891.0,111.0,2.9,34.5,769.0,1032.49,728.73
2018,9,10,14,15,880.5,109.5,3.05,34.35,735.5,1015.25,720.92
2018,9,10,14,30,870.0,108.0,3.2,34.2,702.0,1005.02,717.58
2018,9,10,14,45,855.0,106.0,3.35,34.1,662.0,975.61,701.72
2018,9,10,15,0,840.0,104.0,3.5,34.0,622.0,943.06,683.75
2018,9,10,15,15,822.0,100.5,3.5,34.0,577.0,903.06,659.43
2018,9,10,15,30,804.0,97.0,3.5,34.0,532.0,860.59,633.25
2018,9,10,15,45,778.5,93.0,3.8,33.05,482.5,808.85,604.12
2018,9,10,16,0,753.0,89.0,4.1,32.1,433.0,755.76,572.8
2018,9,10,16,15,718.5,84.0,4.25,31.05,381.0,698.02,536.5
2018,9,10,16,30,684.0,79.0,4.4,30.0,329.0,636.11,495.61
2018,9,10,16,45,636.0,73.0,4.55,28.95,277.0,564.13,445.04
2018,9,10,17,0,588.0,67.0,4.7,27.9,225.0,494.55,392.64
2018,9,10,17,15,516.0,58.5,4.85,26.3,175.0,410.35,326.66
2018,9,10,17,30,444.0,50.0,5.0,24.7,125.0,332.08,262.01
2018,9,10,17,45,332.0,38.5,5.2,23.05,83.5,237.49,180.82
2018,9,10,18,0,220.0,27.0,5.4,21.4,42.0,149.68,70.25
2018,9,10,18,15,115.5,14.5,5.35,20.45,22.0,57.45,0.0
2018,9,10,18,30,11.0,2.0,5.3,19.5,2.0,0.0,0.0
2018,9,10,18,45,5.5,1.0,5.25,18.5,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,17.15,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,16.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,16.45,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,11,5,45,86.5,8.5,2.75,12.15,12.0,0.0,0.0
2018,9,11,6,0,173.0,17.0,2.9,12.4,24.0,15.46,0.0
2018,9,11,6,15,308.5,28.0,2.9,13.0,62.0,23.0,12.15
2018,9,11,6,30,444.0,39.0,2.9,13.6,100.0,31.31,21.61
2018,9,11,6,45,519.5,48.0,2.95,14.15,149.0,37.45,27.55
2018,9,11,7,0,595.0,57.0,3.0,14.7,198.0,43.39,33.07
2018,9,11,7,15,642.5,63.5,2.9,15.65,249.5,46.99,36.26
2018,9,11,7,30,690.0,70.0,2.8,16.6,301.0,50.47,39.19
2018,9,11,7,45,720.5,76.0,2.7,17.5,352.0,81.33,48.14
2018,9,11,8,0,751.0,82.0,2.6,18.4,403.0,138.67,78.9
2018,9,11,8,15,772.5,87.5,2.55,19.3,452.0,197.88,123.57
2018,9,11,8,30,794.0,93.0,2.5,20.2,501.0,259.43,175.31
2018,9,11,8,45,808.0,98.0,2.5,21.05,545.5,320.46,228.32
2018,9,11,9,0,822.0,103.0,2.5,21.9,590.0,382.36,281.38
2018,9,11,9,15,833.5,107.5,2.55,22.65,630.5,443.39,332.5
2018,9,11,9,30,845.0,112.0,2.6,23.4,671.0,504.46,381.84
2018,9,11,9,45,852.0,115.5,2.7,24.2,704.5,562.01,426.88
2018,9,11,10,0,859.0,119.0,2.8,25.0,738.0,618.53,469.55
2018,9,11,10,15,865.5,122.0,2.9,25.65,766.0,673.01,509.61
2018,9,11,10,30,872.0,125.0,3.0,26.3,794.0,725.92,547.34
2018,9,11,10,45,876.0,127.0,3.1,26.9,814.5,769.96,577.99
2018,9,11,11,0,880.0,129.0,3.2,27.5,835.0,814.94,607.12
2018,9,11,11,15,884.0,130.0,3.3,28.0,848.5,856.5,633.84
2018,9,11,11,30,888.0,131.0,3.4,28.5,862.0,895.37,658.57
2018,9,11,11,45,890.5,131.0,3.55,29.0,868.0,929.08,680.02
2018,9,11,12,0,893.0,131.0,3.7,29.5,874.0,959.64,699.36
2018,9,11,12,15,908.0,122.0,3.8,29.85,875.5,989.5,718.34
2018,9,11,12,30,923.0,113.0,3.9,30.2,877.0,1016.1,735.21
2018,9,11,12,45,940.5,102.0,4.05,30.55,871.5,1039.45,750.36
2018,9,11,13,0,958.0,91.0,4.2,30.9,866.0,1058.96,763.13
2018,9,11,13,15,954.5,89.5,4.35,30.8,847.0,1064.16,768.22
2018,9,11,13,30,951.0,88.0,4.5,30.7,828.0,1065.23,770.89
2018,9,11,13,45,945.0,87.0,4.65,30.6,801.5,1060.25,769.8
2018,9,11,14,0,939.0,86.0,4.8,30.5,775.0,1051.24,766.59
2018,9,11,14,15,931.0,84.5,4.95,30.05,742.0,1035.69,760.44
2018,9,11,14,30,923.0,83.0,5.1,29.6,709.0,1016.33,751.74
2018,9,11,14,45,912.0,81.0,5.25,29.15,669.5,989.8,738.13
2018,9,11,15,0,901.0,79.0,5.4,28.7,630.0,959.9,722.03
2018,9,11,15,15,885.5,76.5,5.4,28.7,585.0,922.05,697.94
2018,9,11,15,30,870.0,74.0,5.4,28.7,540.0,881.51,671.8
2018,9,11,15,45,849.0,71.0,5.6,27.1,491.0,833.2,644.98
2018,9,11,16,0,828.0,68.0,5.8,25.5,442.0,790.93,621.42
2018,9,11,16,15,800.0,64.0,5.8,24.5,390.0,732.21,582.22
2018,9,11,16,30,772.0,60.0,5.8,23.5,338.0,673.0,541.3
2018,9,11,16,45,729.5,56.0,5.75,22.5,285.5,603.5,490.55
2018,9,11,17,0,687.0,52.0,5.7,21.5,233.0,535.61,437.87
2018,9,11,17,15,617.5,46.0,5.55,20.5,181.5,451.07,367.92
2018,9,11,17,30,548.0,40.0,5.4,19.5,130.0,371.78,299.13
2018,9,11,17,45,418.5,32.0,5.25,18.55,86.0,273.08,210.25
2018,9,11,18,0,289.0,24.0,5.1,17.6,42.0,173.45,61.95
2018,9,11,18,15,144.5,12.0,5.0,17.05,21.0,66.01,0.0
2018,9,11,18,30,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,15.95,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,15.15,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,14.35,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,9,12,5,45,8.0,4.0,3.35,12.55,4.5,0.0,0.0
2018,9,12,6,0,16.0,8.0,3.4,12.7,9.0,7.28,0.0
2018,9,12,6,15,8.0,19.0,3.5,13.25,19.5,16.97,7.16
2018,9,12,6,30,0.0,30.0,3.6,13.8,30.0,26.45,17.32
2018,9,12,6,45,41.5,49.5,3.7,14.35,59.0,42.47,31.92
2018,9,12,7,0,83.0,69.0,3.8,14.9,88.0,56.0,44.2
2018,9,12,7,15,201.0,91.5,3.8,15.6,154.0,69.42,56.1
2018,9,12,7,30,319.0,114.0,3.8,16.3,220.0,85.14,69.77
2018,9,12,7,45,371.5,127.5,3.75,17.0,270.5,102.63,73.14
2018,9,12,8,0,424.0,141.0,3.7,17.7,321.0,146.71,99.26
2018,9,12,8,15,359.0,169.5,3.65,18.5,334.5,192.53,137.7
2018,9,12,8,30,294.0,198.0,3.6,19.3,348.0,226.71,168.7
2018,9,12,8,45,348.5,208.5,3.55,20.1,402.5,274.07,206.2
2018,9,12,9,0,403.0,219.0,3.5,20.9,457.0,327.63,248.91
2018,9,12,9,15,533.0,193.0,3.5,21.6,530.5,389.41,297.3
2018,9,12,9,30,663.0,167.0,3.5,22.3,604.0,466.1,357.34
2018,9,12,9,45,650.0,181.0,3.5,23.0,628.0,513.57,394.63
2018,9,12,10,0,637.0,195.0,3.5,23.7,652.0,558.5,428.72
2018,9,12,10,15,453.0,270.0,3.65,24.1,601.0,544.61,417.25
2018,9,12,10,30,269.0,345.0,3.8,24.5,550.0,509.3,388.61
2018,9,12,10,45,318.5,343.5,3.9,24.9,593.0,562.43,428.27
2018,9,12,11,0,368.0,342.0,4.0,25.3,636.0,618.82,469.44
2018,9,12,11,15,387.5,341.0,4.1,25.4,655.0,654.0,495.06
2018,9,12,11,30,407.0,340.0,4.2,25.5,674.0,698.74,527.17
2018,9,12,11,45,451.0,321.0,4.35,25.65,693.0,739.18,557.01
2018,9,12,12,0,495.0,302.0,4.5,25.8,712.0,779.66,586.79
2018,9,12,12,15,398.0,313.0,4.6,25.8,642.0,717.53,541.67
2018,9,12,12,30,301.0,324.0,4.7,25.8,572.0,634.75,481.63
2018,9,12,12,45,321.0,337.5,4.75,25.8,599.0,678.25,513.82
2018,9,12,13,0,341.0,351.0,4.8,25.8,626.0,721.24,544.91
2018,9,12,13,15,463.5,298.5,4.9,25.65,662.5,810.94,612.76
2018,9,12,13,30,586.0,246.0,5.0,25.5,699.0,883.42,668.1
2018,9,12,13,45,502.5,259.0,5.05,25.4,638.5,817.04,620.79
2018,9,12,14,0,419.0,272.0,5.1,25.3,578.0,748.42,571.79
2018,9,12,14,15,264.0,282.5,5.15,24.8,472.0,587.17,453.6
2018,9,12,14,30,109.0,293.0,5.2,24.3,366.0,428.05,332.17
2018,9,12,14,45,121.5,264.0,5.25,23.8,341.0,407.67,319.29
2018,9,12,15,0,134.0,235.0,5.3,23.3,316.0,385.92,304.8
2018,9,12,15,15,174.0,227.0,5.3,23.3,324.5,413.09,327.91
2018,9,12,15,30,214.0,219.0,5.3,23.3,333.0,437.72,348.87
2018,9,12,15,45,187.5,197.5,5.35,21.8,290.5,385.31,310.33
2018,9,12,16,0,161.0,176.0,5.4,20.3,248.0,333.82,271.57
2018,9,12,16,15,151.0,153.0,5.35,19.6,214.0,294.67,241.31
2018,9,12,16,30,141.0,130.0,5.3,18.9,180.0,255.58,210.34
2018,9,12,16,45,141.5,106.0,5.25,18.25,149.5,222.66,183.87
2018,9,12,17,0,142.0,82.0,5.2,17.6,119.0,200.71,165.53
2018,9,12,17,15,103.5,63.0,5.05,17.05,86.5,137.37,111.31
2018,9,12,17,30,65.0,44.0,4.9,16.5,54.0,89.13,69.21
2018,9,12,17,45,50.0,30.0,4.75,16.0,36.0,63.21,45.07
2018,9,12,18,0,35.0,16.0,4.6,15.5,18.0,35.09,1.78
2018,9,12,18,15,17.5,8.0,4.5,15.25,9.0,13.92,0.0
2018,9,12,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,13,5,45,33.0,6.5,3.45,12.9,7.5,0.0,0.0
2018,9,13,6,0,66.0,13.0,3.6,13.1,15.0,11.82,0.0
2018,9,13,6,15,168.0,27.5,3.7,13.6,46.5,21.53,10.11
2018,9,13,6,30,270.0,42.0,3.8,14.1,78.0,32.46,22.42
2018,9,13,6,45,386.5,50.5,3.95,14.6,127.0,39.44,29.18
2018,9,13,7,0,503.0,59.0,4.1,15.1,176.0,44.91,34.33
2018,9,13,7,15,603.5,60.5,4.05,15.7,235.0,44.63,34.14
2018,9,13,7,30,704.0,62.0,4.0,16.3,294.0,48.92,37.86
2018,9,13,7,45,738.5,66.0,3.95,16.9,345.0,74.41,41.87
2018,9,13,8,0,773.0,70.0,3.9,17.5,396.0,131.67,72.54
2018,9,13,8,15,798.0,73.5,3.85,18.15,445.5,191.12,117.89
2018,9,13,8,30,823.0,77.0,3.8,18.8,495.0,253.26,171.02
2018,9,13,8,45,841.5,79.5,3.75,19.45,540.5,318.75,228.66
2018,9,13,9,0,860.0,82.0,3.7,20.1,586.0,381.19,283.43
2018,9,13,9,15,872.0,84.5,3.65,20.7,626.0,441.88,335.62
2018,9,13,9,30,884.0,87.0,3.6,21.3,666.0,502.46,385.92
2018,9,13,9,45,892.0,89.5,3.6,21.95,700.0,560.54,432.54
2018,9,13,10,0,900.0,92.0,3.6,22.6,734.0,617.55,476.64
2018,9,13,10,15,907.5,93.0,3.6,22.95,762.0,671.49,517.6
2018,9,13,10,30,915.0,94.0,3.6,23.3,790.0,723.77,556.15
2018,9,13,10,45,919.5,95.5,3.6,23.7,811.0,772.44,589.56
2018,9,13,11,0,924.0,97.0,3.6,24.1,832.0,818.72,620.14
2018,9,13,11,15,928.0,97.0,3.75,24.3,845.0,860.49,648.52
2018,9,13,11,30,932.0,97.0,3.9,24.5,858.0,899.4,674.82
2018,9,13,11,45,933.5,98.0,4.0,24.65,864.0,934.08,698.05
2018,9,13,12,0,935.0,99.0,4.1,24.8,870.0,965.42,719.02
2018,9,13,12,15,937.5,97.0,4.2,24.8,867.5,991.02,736.61
2018,9,13,12,30,940.0,95.0,4.3,24.8,865.0,1012.98,751.88
2018,9,13,12,45,941.0,92.0,4.45,24.85,854.5,1028.58,763.2
2018,9,13,13,0,942.0,89.0,4.6,24.9,844.0,1040.23,772.24
2018,9,13,13,15,936.0,89.5,4.7,24.75,825.0,1044.85,777.28
2018,9,13,13,30,930.0,90.0,4.8,24.6,806.0,1045.44,779.84
2018,9,13,13,45,927.0,88.0,4.9,24.5,781.0,1042.15,779.8
2018,9,13,14,0,924.0,86.0,5.0,24.4,756.0,1034.86,777.22
2018,9,13,14,15,910.0,86.0,5.0,24.15,721.0,1015.08,765.91
2018,9,13,14,30,896.0,86.0,5.0,23.9,686.0,991.76,752.3
2018,9,13,14,45,890.5,83.0,5.05,23.65,649.5,969.64,739.92
2018,9,13,15,0,885.0,80.0,5.1,23.4,613.0,944.0,725.04
2018,9,13,15,15,832.0,84.5,5.1,23.4,556.0,889.76,688.76
2018,9,13,15,30,779.0,89.0,5.1,23.4,499.0,825.55,644.91
2018,9,13,15,45,791.5,79.0,5.05,22.65,461.5,799.79,630.05
2018,9,13,16,0,804.0,69.0,5.0,21.9,424.0,769.97,611.69
2018,9,13,16,15,741.0,71.0,4.85,21.35,367.0,692.17,555.89
2018,9,13,16,30,678.0,73.0,4.7,20.8,310.0,620.86,503.65
2018,9,13,16,45,632.0,65.0,4.6,20.25,258.0,548.14,448.47
2018,9,13,17,0,586.0,57.0,4.5,19.7,206.0,477.86,391.63
2018,9,13,17,15,551.5,48.5,4.15,18.95,162.5,416.83,339.48
2018,9,13,17,30,517.0,40.0,3.8,18.2,119.0,358.16,286.51
2018,9,13,17,45,384.5,31.0,3.4,17.5,77.0,253.81,190.79
2018,9,13,18,0,252.0,22.0,3.0,16.8,35.0,150.45,0.0
2018,9,13,18,15,126.0,11.0,2.95,16.3,17.5,57.58,0.0
2018,9,13,18,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,14,5,45,22.0,6.0,1.9,10.8,6.5,0.0,0.0
2018,9,14,6,0,44.0,12.0,2.0,11.2,13.0,10.91,0.0
2018,9,14,6,15,94.5,27.5,2.2,12.0,37.5,22.23,10.14
2018,9,14,6,30,145.0,43.0,2.4,12.8,62.0,34.27,24.07
2018,9,14,6,45,219.5,59.0,2.65,13.55,102.0,44.54,33.8
2018,9,14,7,0,294.0,75.0,2.9,14.3,142.0,55.68,43.98
2018,9,14,7,15,400.5,81.5,2.8,14.85,198.0,59.65,47.6
2018,9,14,7,30,507.0,88.0,2.7,15.4,254.0,64.03,51.4
2018,9,14,7,45,631.5,79.5,2.65,16.0,321.0,76.97,46.31
2018,9,14,8,0,756.0,71.0,2.6,16.6,388.0,131.15,72.99
2018,9,14,8,15,751.0,81.5,2.5,17.25,428.5,190.5,119.63
2018,9,14,8,30,746.0,92.0,2.4,17.9,469.0,248.93,170.48
2018,9,14,8,45,772.5,95.0,2.3,18.55,516.5,308.89,222.63
2018,9,14,9,0,799.0,98.0,2.2,19.2,564.0,371.26,276.2
2018,9,14,9,15,826.5,98.5,2.15,19.95,610.0,433.89,328.54
2018,9,14,9,30,854.0,99.0,2.1,20.7,656.0,498.32,380.43
2018,9,14,9,45,864.0,102.5,2.05,21.45,691.5,557.95,426.83
2018,9,14,10,0,874.0,106.0,2.0,22.2,727.0,615.69,469.97
2018,9,14,10,15,778.5,150.5,2.0,22.9,719.5,645.81,490.86
2018,9,14,10,30,683.0,195.0,2.0,23.6,712.0,665.18,502.92
2018,9,14,10,45,651.0,215.0,2.0,24.3,718.5,696.97,523.84
2018,9,14,11,0,619.0,235.0,2.0,25.0,725.0,724.13,540.77
2018,9,14,11,15,679.5,212.5,2.1,25.4,758.5,782.05,581.62
2018,9,14,11,30,740.0,190.0,2.2,25.8,792.0,840.9,621.78
2018,9,14,11,45,743.5,189.5,2.25,26.15,797.0,872.26,641.45
2018,9,14,12,0,747.0,189.0,2.3,26.5,802.0,900.9,659.52
2018,9,14,12,15,770.5,179.5,2.45,26.75,810.0,935.9,682.89
2018,9,14,12,30,794.0,170.0,2.6,27.0,818.0,962.05,700.43
2018,9,14,12,45,828.5,150.5,2.7,27.2,818.5,992.16,720.35
2018,9,14,13,0,863.0,131.0,2.8,27.4,819.0,1018.63,737.94
2018,9,14,13,15,876.0,121.5,2.95,27.35,805.5,1020.07,740.74
2018,9,14,13,30,889.0,112.0,3.1,27.3,792.0,1028.69,748.52
2018,9,14,13,45,797.0,143.5,3.25,27.3,737.5,985.17,722.2
2018,9,14,14,0,705.0,175.0,3.4,27.3,683.0,934.85,691.34
2018,9,14,14,15,707.0,163.0,3.5,27.1,652.5,919.54,683.83
2018,9,14,14,30,709.0,151.0,3.6,26.9,622.0,900.69,673.66
2018,9,14,14,45,738.5,131.0,3.75,26.65,596.0,895.25,673.09
2018,9,14,15,0,768.0,111.0,3.9,26.4,570.0,879.75,665.56
2018,9,14,15,15,707.5,115.5,3.9,26.4,513.5,817.16,623.8
2018,9,14,15,30,647.0,120.0,3.9,26.4,457.0,749.58,578.03
2018,9,14,15,45,602.5,117.5,4.1,25.55,408.0,688.04,538.1
2018,9,14,16,0,558.0,115.0,4.3,24.7,359.0,626.88,496.96
2018,9,14,16,15,409.0,121.0,4.3,24.0,288.0,488.81,392.57
2018,9,14,16,30,260.0,127.0,4.3,23.3,217.0,354.63,286.95
2018,9,14,16,45,138.0,98.5,4.3,22.6,145.5,211.0,170.79
2018,9,14,17,0,16.0,70.0,4.3,21.9,74.0,81.64,62.42
2018,9,14,17,15,16.5,51.5,4.2,21.1,55.0,61.48,45.57
2018,9,14,17,30,17.0,33.0,4.1,20.3,36.0,40.83,27.97
2018,9,14,17,45,14.0,22.0,4.05,19.5,24.0,27.47,15.5
2018,9,14,18,0,11.0,11.0,4.0,18.7,12.0,14.61,0.0
2018,9,14,18,15,5.5,5.5,3.9,18.15,6.0,7.07,0.0
2018,9,14,18,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.75,17.1,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,9,15,5,45,75.5,7.0,3.95,12.25,9.0,0.0,0.0
2018,9,15,6,0,151.0,14.0,4.1,12.5,18.0,12.73,0.0
2018,9,15,6,15,306.0,24.5,4.3,13.0,55.5,20.16,7.95
2018,9,15,6,30,461.0,35.0,4.5,13.5,93.0,28.19,18.67
2018,9,15,6,45,544.0,41.5,4.65,14.05,141.5,32.37,22.96
2018,9,15,7,0,627.0,48.0,4.8,14.6,190.0,39.88,29.89
2018,9,15,7,15,678.5,53.0,4.8,15.2,242.0,42.93,32.68
2018,9,15,7,30,730.0,58.0,4.8,15.8,294.0,45.95,35.3
2018,9,15,7,45,765.0,61.5,4.8,16.35,346.0,72.39,39.48
2018,9,15,8,0,800.0,65.0,4.8,16.9,398.0,131.02,71.07
2018,9,15,8,15,824.5,68.0,4.8,17.45,448.0,191.69,117.79
2018,9,15,8,30,849.0,71.0,4.8,18.0,498.0,259.18,175.91
2018,9,15,8,45,867.0,73.5,4.75,18.55,544.0,321.82,232.05
2018,9,15,9,0,885.0,76.0,4.7,19.1,590.0,385.56,288.72
2018,9,15,9,15,896.5,79.5,4.7,19.65,631.0,448.34,343.41
2018,9,15,9,30,908.0,83.0,4.7,20.2,672.0,510.94,396.16
2018,9,15,9,45,915.0,86.0,4.7,20.7,706.5,570.23,444.67
2018,9,15,10,0,922.0,89.0,4.7,21.2,741.0,628.29,490.55
2018,9,15,10,15,930.5,89.0,4.7,21.55,769.0,682.95,532.79
2018,9,15,10,30,939.0,89.0,4.7,21.9,797.0,735.94,572.59
2018,9,15,10,45,945.0,89.0,4.75,22.25,818.0,785.18,607.14
2018,9,15,11,0,951.0,89.0,4.8,22.6,839.0,832.03,639.14
2018,9,15,11,15,954.5,89.5,4.85,22.75,852.0,874.75,668.46
2018,9,15,11,30,958.0,90.0,4.9,22.9,865.0,914.48,695.54
2018,9,15,11,45,960.0,89.5,5.0,23.1,870.0,948.66,718.9
2018,9,15,12,0,962.0,89.0,5.1,23.3,875.0,979.37,739.9
2018,9,15,12,15,962.0,89.0,5.15,23.3,872.5,1005.14,757.79
2018,9,15,12,30,962.0,89.0,5.2,23.3,870.0,1027.1,773.2
2018,9,15,12,45,960.0,88.0,5.25,23.3,858.5,1042.09,784.02
2018,9,15,13,0,958.0,87.0,5.3,23.3,847.0,1053.02,792.27
2018,9,15,13,15,954.0,86.5,5.3,23.2,828.0,1058.44,796.87
2018,9,15,13,30,950.0,86.0,5.3,23.1,809.0,1059.75,798.89
2018,9,15,13,45,944.5,84.5,5.35,23.0,782.5,1054.29,796.91
2018,9,15,14,0,939.0,83.0,5.4,22.9,756.0,1044.78,792.34
2018,9,15,14,15,930.5,81.5,5.35,22.7,722.5,1028.34,782.69
2018,9,15,14,30,922.0,80.0,5.3,22.5,689.0,1008.11,770.57
2018,9,15,14,45,910.5,78.5,5.3,22.35,649.5,981.38,754.2
2018,9,15,15,0,899.0,77.0,5.3,22.2,610.0,951.32,735.49
2018,9,15,15,15,882.5,74.5,5.3,22.2,564.5,912.31,709.88
2018,9,15,15,30,866.0,72.0,5.3,22.2,519.0,870.71,682.19
2018,9,15,15,45,844.5,69.0,5.25,21.5,470.0,821.89,650.4
2018,9,15,16,0,823.0,66.0,5.2,20.8,421.0,779.16,622.44
2018,9,15,16,15,794.0,62.0,5.15,20.3,369.5,719.74,580.59
2018,9,15,16,30,765.0,58.0,5.1,19.8,318.0,659.97,537.2
2018,9,15,16,45,719.5,53.5,5.05,19.25,265.5,588.13,482.79
2018,9,15,17,0,674.0,49.0,5.0,18.7,213.0,518.27,426.37
2018,9,15,17,15,600.0,43.0,4.8,18.0,162.5,432.07,353.2
2018,9,15,17,30,526.0,37.0,4.6,17.3,112.0,351.49,281.42
2018,9,15,17,45,378.5,28.0,4.4,16.55,70.5,246.32,178.82
2018,9,15,18,0,231.0,19.0,4.2,15.8,29.0,116.21,0.0
2018,9,15,18,15,115.5,9.5,4.1,15.35,14.5,8.64,0.0
2018,9,15,18,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,16,5,45,83.0,7.0,1.8,10.3,9.0,0.0,0.0
2018,9,16,6,0,166.0,14.0,1.9,10.7,18.0,12.73,0.0
2018,9,16,6,15,328.0,23.5,2.15,11.5,55.5,19.36,6.73
2018,9,16,6,30,490.0,33.0,2.4,12.3,93.0,29.0,19.43
2018,9,16,6,45,573.5,39.0,2.65,13.1,142.5,33.18,23.77
2018,9,16,7,0,657.0,45.0,2.9,13.9,192.0,37.41,27.79
2018,9,16,7,15,707.5,49.5,2.8,14.55,244.5,40.17,30.33
2018,9,16,7,30,758.0,54.0,2.7,15.2,297.0,42.92,32.72
2018,9,16,7,45,791.5,57.5,2.6,15.85,349.5,70.47,37.26
2018,9,16,8,0,825.0,61.0,2.5,16.5,402.0,135.77,73.96
2018,9,16,8,15,848.5,64.0,2.45,17.15,452.0,197.45,121.19
2018,9,16,8,30,872.0,67.0,2.4,17.8,502.0,261.44,176.05
2018,9,16,8,45,889.5,68.5,2.35,18.5,548.0,324.42,231.84
2018,9,16,9,0,907.0,70.0,2.3,19.2,594.0,388.38,287.75
2018,9,16,9,15,919.5,72.0,2.25,19.8,635.0,451.43,341.49
2018,9,16,9,30,932.0,74.0,2.2,20.4,676.0,514.34,393.05
2018,9,16,9,45,941.5,75.0,2.2,21.0,711.0,574.28,440.56
2018,9,16,10,0,951.0,76.0,2.2,21.6,746.0,633.14,485.43
2018,9,16,10,15,957.5,77.5,2.2,22.15,774.0,689.25,526.73
2018,9,16,10,30,964.0,79.0,2.2,22.7,802.0,743.45,565.28
2018,9,16,10,45,968.5,80.0,2.2,23.25,823.0,793.55,597.68
2018,9,16,11,0,973.0,81.0,2.2,23.8,844.0,841.08,627.71
2018,9,16,11,15,976.0,81.0,2.25,24.2,857.0,883.58,654.75
2018,9,16,11,30,979.0,81.0,2.3,24.6,870.0,922.95,679.51
2018,9,16,11,45,980.0,81.0,2.35,25.0,874.5,957.25,700.8
2018,9,16,12,0,981.0,81.0,2.4,25.4,879.0,987.95,719.71
2018,9,16,12,15,979.0,82.0,2.5,25.65,875.5,1013.22,736.06
2018,9,16,12,30,977.0,83.0,2.6,25.9,872.0,1034.54,749.98
2018,9,16,12,45,973.5,83.0,2.7,26.15,860.0,1049.26,759.81
2018,9,16,13,0,970.0,83.0,2.8,26.4,848.0,1059.86,767.19
2018,9,16,13,15,965.0,83.0,2.9,26.45,828.5,1064.81,771.74
2018,9,16,13,30,960.0,83.0,3.0,26.5,809.0,1065.61,773.83
2018,9,16,13,45,953.0,82.5,3.1,26.55,782.0,1059.69,771.78
2018,9,16,14,0,946.0,82.0,3.2,26.6,755.0,1049.73,767.28
2018,9,16,14,15,936.5,80.0,3.35,26.4,720.5,1031.53,758.68
2018,9,16,14,30,927.0,78.0,3.5,26.2,686.0,1009.53,747.58
2018,9,16,14,45,914.0,77.0,3.65,26.05,646.0,981.79,732.4
2018,9,16,15,0,901.0,76.0,3.8,25.9,606.0,950.79,714.86
2018,9,16,15,15,884.5,73.5,3.8,25.9,560.5,911.65,690.23
2018,9,16,15,30,868.0,71.0,3.8,25.9,515.0,869.93,663.59
2018,9,16,15,45,844.0,68.5,4.05,25.0,465.5,819.5,633.78
2018,9,16,16,0,820.0,66.0,4.3,24.1,416.0,775.35,607.35
2018,9,16,16,15,787.0,62.5,4.35,23.35,363.5,713.56,565.7
2018,9,16,16,30,754.0,59.0,4.4,22.6,311.0,651.74,522.52
2018,9,16,16,45,705.0,54.0,4.45,21.85,258.0,577.34,467.74
2018,9,16,17,0,656.0,49.0,4.5,21.1,205.0,505.3,410.76
2018,9,16,17,15,578.0,43.0,4.4,20.2,155.5,417.67,337.63
2018,9,16,17,30,500.0,37.0,4.3,19.3,106.0,342.5,270.77
2018,9,16,17,45,352.5,27.5,4.2,18.35,66.0,232.55,161.93
2018,9,16,18,0,205.0,18.0,4.1,17.4,26.0,103.7,0.0
2018,9,16,18,15,102.5,9.0,4.0,16.85,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,17,5,45,77.5,7.0,2.05,11.45,8.5,0.0,0.0
2018,9,17,6,0,155.0,14.0,2.1,11.8,17.0,12.73,0.0
2018,9,17,6,15,313.0,23.5,2.4,12.55,53.5,19.45,5.79
2018,9,17,6,30,471.0,33.0,2.7,13.3,90.0,26.62,17.21
2018,9,17,6,45,555.0,39.5,3.0,14.05,138.5,33.69,24.09
2018,9,17,7,0,639.0,46.0,3.3,14.8,187.0,38.32,28.47
2018,9,17,7,15,690.0,51.0,3.25,15.35,239.0,41.44,31.34
2018,9,17,7,30,741.0,56.0,3.2,15.9,291.0,44.53,34.05
2018,9,17,7,45,774.5,59.0,3.15,16.5,342.5,71.39,38.18
2018,9,17,8,0,808.0,62.0,3.1,17.1,394.0,130.09,69.79
2018,9,17,8,15,832.0,65.0,3.05,17.65,443.5,195.85,120.57
2018,9,17,8,30,856.0,68.0,3.0,18.2,493.0,258.95,174.77
2018,9,17,8,45,873.5,70.0,3.0,18.8,538.5,321.39,230.34
2018,9,17,9,0,891.0,72.0,3.0,19.4,584.0,384.85,286.2
2018,9,17,9,15,900.5,75.5,3.0,19.95,624.0,447.09,339.81
2018,9,17,9,30,910.0,79.0,3.0,20.5,664.0,508.9,391.17
2018,9,17,9,45,915.0,83.0,3.0,21.1,698.0,568.09,438.57
2018,9,17,10,0,920.0,87.0,3.0,21.7,732.0,625.84,483.09
2018,9,17,10,15,927.5,88.5,3.05,22.2,760.0,681.1,524.67
2018,9,17,10,30,935.0,90.0,3.1,22.7,788.0,734.64,563.75
2018,9,17,10,45,940.5,90.0,3.2,23.25,808.5,783.24,596.78
2018,9,17,11,0,946.0,90.0,3.3,23.8,829.0,829.42,627.23
2018,9,17,11,15,949.0,91.0,3.4,24.15,842.0,871.94,655.37
2018,9,17,11,30,952.0,92.0,3.5,24.5,855.0,911.46,681.28
2018,9,17,11,45,953.0,92.0,3.6,24.8,859.5,944.96,703.17
2018,9,17,12,0,954.0,92.0,3.7,25.1,864.0,974.98,722.72
2018,9,17,12,15,952.5,92.5,3.85,25.2,860.5,999.57,739.6
2018,9,17,12,30,951.0,93.0,4.0,25.3,857.0,1020.32,754.07
2018,9,17,12,45,947.5,93.0,4.15,25.4,845.0,1034.66,764.43
2018,9,17,13,0,944.0,93.0,4.3,25.5,833.0,1044.98,772.31
2018,9,17,13,15,940.5,91.5,4.45,25.35,814.0,1049.54,777.32
2018,9,17,13,30,937.0,90.0,4.6,25.2,795.0,1050.02,779.94
2018,9,17,13,45,931.0,89.0,4.75,25.05,768.5,1044.53,779.16
2018,9,17,14,0,925.0,88.0,4.9,24.9,742.0,1035.06,775.82
2018,9,17,14,15,916.5,86.0,4.95,24.55,708.5,1018.04,767.21
2018,9,17,14,30,908.0,84.0,5.0,24.2,675.0,997.28,756.12
2018,9,17,14,45,896.0,81.5,5.1,23.85,635.0,968.97,740.17
2018,9,17,15,0,884.0,79.0,5.2,23.5,595.0,937.39,721.79
2018,9,17,15,15,866.5,76.5,5.2,23.5,549.5,897.75,695.82
2018,9,17,15,30,849.0,74.0,5.2,23.5,504.0,855.65,667.84
2018,9,17,15,45,827.5,70.5,5.25,22.35,455.5,814.86,643.62
2018,9,17,16,0,806.0,67.0,5.3,21.2,407.0,763.84,610.94
2018,9,17,16,15,775.5,63.0,5.25,20.45,356.0,703.87,568.98
2018,9,17,16,30,745.0,59.0,5.2,19.7,305.0,643.72,525.42
2018,9,17,16,45,697.0,54.0,5.1,18.95,252.5,570.45,469.54
2018,9,17,17,0,649.0,49.0,5.0,18.2,200.0,499.43,411.51
2018,9,17,17,15,568.0,43.0,4.8,17.45,150.5,415.58,339.43
2018,9,17,17,30,487.0,37.0,4.6,16.7,101.0,334.56,266.38
2018,9,17,17,45,333.0,27.0,4.35,15.9,62.0,219.77,147.09
2018,9,17,18,0,179.0,17.0,4.1,15.1,23.0,91.33,0.0
2018,9,17,18,15,89.5,8.5,4.0,14.7,11.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,18,5,45,60.0,6.5,1.8,10.45,7.5,0.0,0.0
2018,9,18,6,0,120.0,13.0,1.9,10.8,15.0,11.82,0.0
2018,9,18,6,15,269.0,24.5,2.2,11.6,50.0,20.47,5.21
2018,9,18,6,30,418.0,36.0,2.5,12.4,85.0,29.36,19.56
2018,9,18,6,45,507.0,43.0,2.8,13.15,132.5,33.84,24.29
2018,9,18,7,0,596.0,50.0,3.1,13.9,180.0,38.33,28.58
2018,9,18,7,15,652.0,55.5,3.0,14.5,232.0,45.26,34.86
2018,9,18,7,30,708.0,61.0,2.9,15.1,284.0,48.6,37.79
2018,9,18,7,45,745.0,65.0,2.8,15.7,336.0,75.54,42.35
2018,9,18,8,0,782.0,69.0,2.7,16.3,388.0,133.61,73.99
2018,9,18,8,15,807.0,72.5,2.65,16.9,437.0,193.75,120.22
2018,9,18,8,30,832.0,76.0,2.6,17.5,486.0,256.55,174.09
2018,9,18,8,45,851.0,78.0,2.55,18.1,531.5,322.07,231.8
2018,9,18,9,0,870.0,80.0,2.5,18.7,577.0,384.83,286.75
2018,9,18,9,15,883.5,82.5,2.5,19.3,618.0,446.7,339.66
2018,9,18,9,30,897.0,85.0,2.5,19.9,659.0,508.58,390.71
2018,9,18,9,45,907.0,87.0,2.45,20.5,693.5,567.89,437.77
2018,9,18,10,0,917.0,89.0,2.4,21.1,728.0,626.26,482.27
2018,9,18,10,15,924.0,90.0,2.45,21.65,755.5,680.55,522.78
2018,9,18,10,30,931.0,91.0,2.5,22.2,783.0,733.06,560.76
2018,9,18,10,45,936.5,91.5,2.5,22.7,803.5,781.95,593.34
2018,9,18,11,0,942.0,92.0,2.5,23.2,824.0,828.42,623.22
2018,9,18,11,15,944.0,92.5,2.5,23.65,836.0,869.42,649.11
2018,9,18,11,30,946.0,93.0,2.5,24.1,848.0,907.34,672.67
2018,9,18,11,45,947.0,92.5,2.55,24.5,852.0,940.07,693.19
2018,9,18,12,0,948.0,92.0,2.6,24.9,856.0,969.3,711.37
2018,9,18,12,15,946.0,92.5,2.65,25.2,852.0,993.19,726.36
2018,9,18,12,30,944.0,93.0,2.7,25.5,848.0,1013.24,738.96
2018,9,18,12,45,939.5,94.0,2.8,25.75,836.0,1027.52,748.56
2018,9,18,13,0,935.0,95.0,2.9,26.0,824.0,1037.8,755.77
2018,9,18,13,15,931.5,93.5,3.0,26.1,805.0,1042.22,759.81
2018,9,18,13,30,928.0,92.0,3.1,26.2,786.0,1042.61,761.43
2018,9,18,13,45,921.5,91.0,3.2,26.25,759.5,1036.56,759.2
2018,9,18,14,0,915.0,90.0,3.3,26.3,733.0,1026.58,754.57
2018,9,18,14,15,905.0,88.5,3.45,26.15,699.0,1008.7,745.83
2018,9,18,14,30,895.0,87.0,3.6,26.0,665.0,987.19,734.67
2018,9,18,14,45,881.5,85.0,3.7,25.8,625.0,958.25,718.26
2018,9,18,15,0,868.0,83.0,3.8,25.6,585.0,926.18,699.58
2018,9,18,15,15,850.0,80.5,3.8,25.6,540.0,895.53,680.59
2018,9,18,15,30,832.0,78.0,3.8,25.6,495.0,853.07,653.18
2018,9,18,15,45,806.0,74.5,4.1,24.65,445.5,800.36,621.72
2018,9,18,16,0,780.0,71.0,4.4,23.7,396.0,746.37,587.98
2018,9,18,16,15,741.5,67.5,4.5,22.85,344.0,681.77,544.15
2018,9,18,16,30,703.0,64.0,4.6,22.0,292.0,617.64,498.85
2018,9,18,16,45,644.5,58.5,4.7,21.2,239.0,542.81,442.63
2018,9,18,17,0,586.0,53.0,4.8,20.4,186.0,467.54,381.65
2018,9,18,17,15,476.0,46.5,4.85,19.3,136.5,364.86,295.87
2018,9,18,17,30,366.0,40.0,4.9,18.2,87.0,271.97,214.51
2018,9,18,17,45,215.0,26.0,4.95,17.15,50.5,159.34,97.67
2018,9,18,18,0,64.0,12.0,5.0,16.1,14.0,37.9,0.0
2018,9,18,18,15,32.0,6.0,4.85,15.5,7.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,14.25,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
