Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,19,5,45,34.5,5.5,1.2,9.8,6.0,0.0,0.0
2018,9,19,6,0,69.0,11.0,1.2,10.1,12.0,10.01,0.0
2018,9,19,6,15,206.5,25.0,1.45,11.0,45.0,21.03,3.97
2018,9,19,6,30,344.0,39.0,1.7,11.9,78.0,32.18,21.92
2018,9,19,6,45,440.0,48.0,1.95,12.75,125.0,38.2,28.15
2018,9,19,7,0,536.0,57.0,2.2,13.6,172.0,44.12,33.76
2018,9,19,7,15,597.5,63.5,2.05,14.25,224.0,47.69,37.06
2018,9,19,7,30,659.0,70.0,1.9,14.9,276.0,51.21,40.15
2018,9,19,7,45,701.0,75.0,1.7,15.55,328.0,77.82,45.14
2018,9,19,8,0,743.0,80.0,1.5,16.2,380.0,139.3,80.23
2018,9,19,8,15,771.0,83.5,1.4,17.1,429.5,197.53,124.37
2018,9,19,8,30,799.0,87.0,1.3,18.0,479.0,258.88,175.9
2018,9,19,8,45,819.5,90.0,1.2,18.85,524.5,320.4,228.96
2018,9,19,9,0,840.0,93.0,1.1,19.7,570.0,383.49,282.27
2018,9,19,9,15,855.0,95.5,1.25,20.75,611.0,445.11,333.43
2018,9,19,9,30,870.0,98.0,1.4,21.8,652.0,507.03,382.98
2018,9,19,9,45,880.5,100.5,1.5,22.8,686.5,566.58,428.79
2018,9,19,10,0,891.0,103.0,1.6,23.8,721.0,624.44,471.66
2018,9,19,10,15,899.5,104.0,1.8,24.8,749.0,678.54,511.05
2018,9,19,10,30,908.0,105.0,2.0,25.8,777.0,731.04,548.14
2018,9,19,10,45,913.5,106.0,2.2,26.75,797.5,779.52,580.54
2018,9,19,11,0,919.0,107.0,2.4,27.7,818.0,825.66,609.93
2018,9,19,11,15,922.0,107.5,2.5,28.2,830.5,866.73,635.98
2018,9,19,11,30,925.0,108.0,2.6,28.7,843.0,904.85,659.93
2018,9,19,11,45,926.5,108.0,2.7,29.2,847.5,938.02,680.52
2018,9,19,12,0,928.0,108.0,2.8,29.7,852.0,967.81,698.9
2018,9,19,12,15,927.0,108.5,2.85,29.95,848.5,992.28,714.15
2018,9,19,12,30,926.0,109.0,2.9,30.2,845.0,1013.04,727.12
2018,9,19,12,45,923.5,108.0,2.95,30.5,833.0,1026.9,735.67
2018,9,19,13,0,921.0,107.0,3.0,30.8,821.0,1036.83,741.9
2018,9,19,13,15,916.0,106.0,3.0,30.9,801.5,1040.31,744.38
2018,9,19,13,30,911.0,105.0,3.0,31.0,782.0,1039.8,744.55
2018,9,19,13,45,904.0,103.0,3.05,31.05,754.5,1032.2,740.98
2018,9,19,14,0,897.0,101.0,3.1,31.1,727.0,1020.71,735.12
2018,9,19,14,15,887.0,99.0,3.15,31.05,693.0,1002.47,725.35
2018,9,19,14,30,877.0,97.0,3.2,31.0,659.0,980.66,713.34
2018,9,19,14,45,863.0,94.0,3.25,30.95,618.5,960.29,702.32
2018,9,19,15,0,849.0,91.0,3.3,30.9,578.0,926.63,682.45
2018,9,19,15,15,829.0,88.5,3.3,30.9,533.0,885.23,656.82
2018,9,19,15,30,809.0,86.0,3.3,30.9,488.0,841.5,629.34
2018,9,19,15,45,783.0,82.0,3.3,30.45,438.5,788.83,596.28
2018,9,19,16,0,757.0,78.0,3.3,30.0,389.0,734.91,561.51
2018,9,19,16,15,719.0,73.5,2.95,29.15,337.5,670.2,517.3
2018,9,19,16,30,681.0,69.0,2.6,28.3,286.0,610.98,475.7
2018,9,19,16,45,623.0,62.5,2.3,27.4,233.5,532.12,417.48
2018,9,19,17,0,565.0,56.0,2.0,26.5,181.0,456.8,358.42
2018,9,19,17,15,475.5,47.5,2.05,25.25,133.5,364.75,285.0
2018,9,19,17,30,386.0,39.0,2.1,24.0,86.0,280.65,213.33
2018,9,19,17,45,245.0,26.5,2.2,22.75,51.0,170.99,90.71
2018,9,19,18,0,104.0,14.0,2.3,21.5,16.0,56.35,0.0
2018,9,19,18,15,52.0,7.0,2.6,20.9,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,20.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.2,19.7,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.4,18.55,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,20,5,45,41.5,5.5,2.15,13.1,6.0,0.0,0.0
2018,9,20,6,0,83.0,11.0,2.2,13.4,12.0,10.01,0.0
2018,9,20,6,15,231.5,24.0,2.4,14.3,45.5,20.22,1.59
2018,9,20,6,30,380.0,37.0,2.6,15.2,79.0,30.5,20.04
2018,9,20,6,45,475.0,45.0,2.8,16.1,126.5,35.74,25.56
2018,9,20,7,0,570.0,53.0,3.0,17.0,174.0,40.96,30.47
2018,9,20,7,15,629.0,59.5,3.0,17.85,226.5,44.7,33.86
2018,9,20,7,30,688.0,66.0,3.0,18.7,279.0,48.37,37.01
2018,9,20,7,45,727.5,71.0,2.95,19.5,331.5,80.59,46.07
2018,9,20,8,0,767.0,76.0,2.9,20.3,384.0,138.71,77.6
2018,9,20,8,15,795.0,79.5,2.8,21.1,434.0,198.48,122.69
2018,9,20,8,30,823.0,83.0,2.7,21.9,484.0,261.32,175.41
2018,9,20,8,45,843.0,86.0,2.6,22.7,530.0,324.15,229.75
2018,9,20,9,0,863.0,89.0,2.5,23.5,576.0,388.44,284.51
2018,9,20,9,15,879.0,91.0,2.45,24.25,617.5,453.05,338.01
2018,9,20,9,30,895.0,93.0,2.4,25.0,659.0,515.51,387.95
2018,9,20,9,45,908.0,93.5,2.3,25.75,694.5,574.98,433.58
2018,9,20,10,0,921.0,94.0,2.2,26.5,730.0,633.78,476.75
2018,9,20,10,15,928.5,95.5,2.1,27.2,758.0,689.08,515.72
2018,9,20,10,30,936.0,97.0,2.0,27.9,786.0,742.62,551.88
2018,9,20,10,45,941.5,98.0,1.95,28.65,807.0,792.22,582.88
2018,9,20,11,0,947.0,99.0,1.9,29.4,828.0,839.39,610.9
2018,9,20,11,15,951.0,99.0,1.85,30.05,841.0,881.68,635.43
2018,9,20,11,30,955.0,99.0,1.8,30.7,854.0,920.99,657.63
2018,9,20,11,45,956.5,99.5,1.75,31.3,859.0,955.44,676.56
2018,9,20,12,0,958.0,100.0,1.7,31.9,864.0,986.42,693.11
2018,9,20,12,15,957.5,99.5,1.7,32.25,860.0,1010.83,706.87
2018,9,20,12,30,957.0,99.0,1.7,32.6,856.0,1031.4,718.35
2018,9,20,12,45,955.0,98.0,1.75,32.9,844.0,1046.02,727.18
2018,9,20,13,0,953.0,97.0,1.8,33.2,832.0,1056.59,733.73
2018,9,20,13,15,948.5,96.0,1.8,33.3,812.0,1060.6,736.4
2018,9,20,13,30,944.0,95.0,1.8,33.4,792.0,1060.49,736.81
2018,9,20,13,45,937.0,93.5,1.85,33.5,764.5,1053.22,733.77
2018,9,20,14,0,930.0,92.0,1.9,33.6,737.0,1041.95,728.49
2018,9,20,14,15,920.0,90.5,1.95,33.55,702.5,1023.82,719.57
2018,9,20,14,30,910.0,89.0,2.0,33.5,668.0,1002.0,708.44
2018,9,20,14,45,895.0,87.0,2.05,33.45,626.5,971.27,691.72
2018,9,20,15,0,880.0,85.0,2.1,33.4,585.0,937.42,672.91
2018,9,20,15,15,856.5,82.0,2.1,33.4,536.5,900.79,651.47
2018,9,20,15,30,833.0,79.0,2.1,33.4,488.0,852.55,622.16
2018,9,20,15,45,791.5,78.0,2.15,32.85,435.0,789.74,584.29
2018,9,20,16,0,750.0,77.0,2.2,32.3,382.0,726.62,544.97
2018,9,20,16,15,708.0,72.5,1.95,31.2,329.5,663.61,503.58
2018,9,20,16,30,666.0,68.0,1.7,30.1,277.0,597.51,458.38
2018,9,20,16,45,623.0,60.5,1.45,29.0,228.0,528.38,408.43
2018,9,20,17,0,580.0,53.0,1.2,27.9,179.0,461.49,356.69
2018,9,20,17,15,493.5,45.0,1.25,26.6,131.5,371.35,285.98
2018,9,20,17,30,407.0,37.0,1.3,25.3,84.0,288.86,215.79
2018,9,20,17,45,258.5,25.0,1.35,24.0,49.5,173.29,74.29
2018,9,20,18,0,110.0,13.0,1.4,22.7,15.0,57.72,0.0
2018,9,20,18,15,55.0,6.5,1.5,22.15,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.65,21.05,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,18.05,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,21,5,45,44.5,5.0,1.25,13.8,5.5,0.0,0.0
2018,9,21,6,0,89.0,10.0,1.2,14.0,11.0,9.1,0.0
2018,9,21,6,15,242.0,22.0,1.4,15.1,44.0,18.4,0.0
2018,9,21,6,30,395.0,34.0,1.6,16.2,77.0,27.84,17.61
2018,9,21,6,45,489.0,42.0,1.8,17.25,124.5,33.25,23.24
2018,9,21,7,0,583.0,50.0,2.0,18.3,172.0,38.59,28.22
2018,9,21,7,15,640.5,56.5,1.95,19.15,224.0,42.45,31.7
2018,9,21,7,30,698.0,63.0,1.9,20.0,276.0,50.58,38.75
2018,9,21,7,45,736.0,67.0,1.9,20.8,327.5,77.88,43.28
2018,9,21,8,0,774.0,71.0,1.9,21.6,379.0,135.54,74.23
2018,9,21,8,15,800.5,74.5,1.9,22.5,428.5,195.48,119.18
2018,9,21,8,30,827.0,78.0,1.9,23.4,478.0,258.26,171.46
2018,9,21,8,45,846.0,81.0,1.9,24.3,524.0,320.97,225.18
2018,9,21,9,0,865.0,84.0,1.9,25.2,570.0,387.5,281.01
2018,9,21,9,15,878.5,87.0,1.9,26.1,610.5,449.55,331.87
2018,9,21,9,30,892.0,90.0,1.9,27.0,651.0,511.62,380.73
2018,9,21,9,45,901.5,92.0,1.95,27.95,685.5,570.38,425.36
2018,9,21,10,0,911.0,94.0,2.0,28.9,720.0,628.13,467.48
2018,9,21,10,15,918.5,95.5,2.05,29.65,747.5,682.87,506.31
2018,9,21,10,30,926.0,97.0,2.1,30.4,775.0,735.88,542.66
2018,9,21,10,45,930.0,98.5,2.15,31.1,795.0,784.35,573.66
2018,9,21,11,0,934.0,100.0,2.2,31.8,815.0,830.32,601.82
2018,9,21,11,15,936.0,100.5,2.3,32.15,827.0,870.93,627.41
2018,9,21,11,30,938.0,101.0,2.4,32.5,839.0,908.46,650.9
2018,9,21,11,45,937.5,102.0,2.55,32.85,842.5,941.08,671.58
2018,9,21,12,0,937.0,103.0,2.7,33.2,846.0,970.17,690.04
2018,9,21,12,15,934.5,103.5,2.8,33.25,841.5,993.24,705.17
2018,9,21,12,30,932.0,104.0,2.9,33.3,837.0,1012.48,718.03
2018,9,21,12,45,927.5,103.5,3.05,33.4,824.0,1024.8,726.95
2018,9,21,13,0,923.0,103.0,3.2,33.5,811.0,1033.11,733.53
2018,9,21,13,15,917.0,102.5,3.3,33.45,791.0,1035.95,736.87
2018,9,21,13,30,911.0,102.0,3.4,33.4,771.0,1034.8,737.87
2018,9,21,13,45,902.5,101.0,3.5,33.3,743.5,1026.65,734.73
2018,9,21,14,0,894.0,100.0,3.6,33.2,716.0,1014.65,729.28
2018,9,21,14,15,882.5,98.0,3.65,32.95,681.0,994.8,718.96
2018,9,21,14,30,871.0,96.0,3.7,32.7,646.0,971.43,706.4
2018,9,21,14,45,855.0,93.5,3.8,32.4,605.0,949.7,695.35
2018,9,21,15,0,839.0,91.0,3.9,32.1,564.0,914.83,675.42
2018,9,21,15,15,819.0,87.5,3.9,32.1,518.5,872.33,648.8
2018,9,21,15,30,799.0,84.0,3.9,32.1,473.0,827.56,620.3
2018,9,21,15,45,764.5,81.5,3.9,31.0,422.5,769.82,584.85
2018,9,21,16,0,730.0,79.0,3.9,29.9,372.0,711.41,547.76
2018,9,21,16,15,696.0,73.5,3.85,28.95,322.0,654.45,509.81
2018,9,21,16,30,662.0,68.0,3.8,28.0,272.0,593.37,467.18
2018,9,21,16,45,600.5,61.0,3.7,27.05,220.0,512.52,406.61
2018,9,21,17,0,539.0,54.0,3.6,26.1,168.0,435.67,345.48
2018,9,21,17,15,453.5,45.0,3.5,24.85,122.5,347.09,272.6
2018,9,21,17,30,368.0,36.0,3.4,23.6,77.0,266.31,200.6
2018,9,21,17,45,224.5,23.0,3.25,22.4,44.0,152.95,43.66
2018,9,21,18,0,81.0,10.0,3.1,21.2,11.0,42.72,0.0
2018,9,21,18,15,40.5,5.0,3.15,20.45,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.2,19.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.25,18.95,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.3,17.75,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.3,16.85,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,22,5,45,35.0,4.5,2.1,11.5,5.0,0.0,0.0
2018,9,22,6,0,70.0,9.0,2.2,11.7,10.0,8.19,0.0
2018,9,22,6,15,211.0,22.0,2.35,12.3,41.0,18.5,0.0
2018,9,22,6,30,352.0,35.0,2.5,12.9,72.0,28.83,18.56
2018,9,22,6,45,451.0,44.0,2.65,13.55,119.0,35.03,25.15
2018,9,22,7,0,550.0,53.0,2.8,14.2,166.0,41.12,30.94
2018,9,22,7,15,611.5,59.0,2.7,15.05,217.5,44.44,34.02
2018,9,22,7,30,673.0,65.0,2.6,15.9,269.0,47.73,36.89
2018,9,22,7,45,714.5,69.0,2.55,16.8,320.5,79.1,45.43
2018,9,22,8,0,756.0,73.0,2.5,17.7,372.0,135.74,76.37
2018,9,22,8,15,784.5,76.5,2.5,18.55,421.5,194.88,121.47
2018,9,22,8,30,813.0,80.0,2.5,19.4,471.0,257.13,174.22
2018,9,22,8,45,834.5,83.0,2.45,20.3,517.5,319.72,228.75
2018,9,22,9,0,856.0,86.0,2.4,21.2,564.0,383.95,283.85
2018,9,22,9,15,868.5,89.0,2.45,22.1,604.0,447.45,337.04
2018,9,22,9,30,881.0,92.0,2.5,23.0,644.0,508.47,386.43
2018,9,22,9,45,889.0,96.0,2.55,23.95,678.5,567.67,432.48
2018,9,22,10,0,897.0,100.0,2.6,24.9,713.0,625.77,475.9
2018,9,22,10,15,905.5,101.5,2.7,25.6,741.0,680.47,516.08
2018,9,22,10,30,914.0,103.0,2.8,26.3,769.0,733.56,553.9
2018,9,22,10,45,920.0,103.5,2.9,27.0,789.5,782.0,586.36
2018,9,22,11,0,926.0,104.0,3.0,27.7,810.0,828.09,615.84
2018,9,22,11,15,929.5,104.5,3.15,28.3,822.5,869.59,642.45
2018,9,22,11,30,933.0,105.0,3.3,28.9,835.0,908.15,666.92
2018,9,22,11,45,931.5,106.0,3.4,29.5,838.0,939.7,686.31
2018,9,22,12,0,930.0,107.0,3.5,30.1,841.0,967.7,703.34
2018,9,22,12,15,935.5,104.0,3.6,30.4,839.0,994.28,720.33
2018,9,22,12,30,941.0,101.0,3.7,30.7,837.0,1017.27,735.04
2018,9,22,12,45,943.0,98.0,3.8,31.0,826.5,1033.14,745.26
2018,9,22,13,0,945.0,95.0,3.9,31.3,816.0,1045.04,753.1
2018,9,22,13,15,881.0,116.0,3.95,31.2,774.5,1014.64,734.66
2018,9,22,13,30,817.0,137.0,4.0,31.1,733.0,991.08,720.95
2018,9,22,13,45,859.0,117.5,4.1,31.0,723.5,1012.38,736.96
2018,9,22,14,0,901.0,98.0,4.2,30.9,714.0,1018.22,742.71
2018,9,22,14,15,899.5,92.5,4.15,30.65,682.0,1003.83,735.01
2018,9,22,14,30,898.0,87.0,4.1,30.4,650.0,985.51,724.96
2018,9,22,14,45,884.5,84.5,4.1,30.15,609.5,955.65,707.56
2018,9,22,15,0,871.0,82.0,4.1,29.9,569.0,922.65,688.01
2018,9,22,15,15,851.5,79.5,4.1,29.9,523.0,890.32,668.08
2018,9,22,15,30,832.0,77.0,4.1,29.9,477.0,846.31,639.85
2018,9,22,15,45,806.5,73.0,4.0,29.05,427.5,793.27,606.51
2018,9,22,16,0,781.0,69.0,3.9,28.2,378.0,738.94,571.34
2018,9,22,16,15,744.0,65.0,3.7,27.35,326.5,674.86,527.5
2018,9,22,16,30,707.0,61.0,3.5,26.5,275.0,611.17,482.31
2018,9,22,16,45,649.0,55.0,3.35,25.65,223.0,531.66,422.94
2018,9,22,17,0,591.0,49.0,3.2,24.8,171.0,461.04,365.92
2018,9,22,17,15,465.5,42.0,3.1,23.6,121.0,349.59,274.77
2018,9,22,17,30,340.0,35.0,3.0,22.4,71.0,249.7,186.6
2018,9,22,17,45,212.5,22.5,2.9,21.15,41.0,144.09,9.71
2018,9,22,18,0,85.0,10.0,2.8,19.9,11.0,44.21,0.0
2018,9,22,18,15,42.5,5.0,3.0,19.3,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,23,5,45,39.0,5.0,3.4,12.75,5.0,0.0,0.0
2018,9,23,6,0,78.0,10.0,3.5,12.8,10.0,9.1,0.0
2018,9,23,6,15,227.0,21.5,3.6,13.35,41.0,18.16,0.0
2018,9,23,6,30,376.0,33.0,3.7,13.9,72.0,27.13,16.87
2018,9,23,6,45,474.0,41.0,3.75,14.45,118.5,32.55,22.83
2018,9,23,7,0,572.0,49.0,3.8,15.0,165.0,37.92,27.97
2018,9,23,7,15,631.0,55.0,3.75,15.75,216.5,41.4,31.21
2018,9,23,7,30,690.0,61.0,3.7,16.5,268.0,49.04,37.95
2018,9,23,7,45,728.0,65.5,3.65,17.25,319.0,76.97,43.17
2018,9,23,8,0,766.0,70.0,3.6,18.0,370.0,134.56,74.95
2018,9,23,8,15,793.0,73.0,3.5,18.7,419.0,193.63,120.27
2018,9,23,8,30,820.0,76.0,3.4,19.4,468.0,255.59,173.22
2018,9,23,8,45,839.0,79.0,3.35,20.1,513.0,317.81,228.13
2018,9,23,9,0,858.0,82.0,3.3,20.8,558.0,383.78,285.37
2018,9,23,9,15,873.5,83.5,3.3,21.6,598.5,444.81,337.29
2018,9,23,9,30,889.0,85.0,3.3,22.4,639.0,506.04,387.54
2018,9,23,9,45,900.5,86.5,3.3,23.25,673.5,565.07,434.19
2018,9,23,10,0,912.0,88.0,3.3,24.1,708.0,623.29,478.45
2018,9,23,10,15,919.5,89.5,3.3,24.85,735.5,677.89,518.66
2018,9,23,10,30,927.0,91.0,3.3,25.6,763.0,730.75,556.28
2018,9,23,10,45,933.0,91.0,3.35,26.35,783.0,779.03,588.22
2018,9,23,11,0,939.0,91.0,3.4,27.1,803.0,824.9,617.47
2018,9,23,11,15,942.0,91.0,3.5,27.7,815.0,865.73,643.55
2018,9,23,11,30,945.0,91.0,3.6,28.3,827.0,903.51,667.38
2018,9,23,11,45,946.5,91.5,3.65,28.9,831.5,937.28,688.11
2018,9,23,12,0,948.0,92.0,3.7,29.5,836.0,967.61,706.46
2018,9,23,12,15,948.0,91.5,3.85,29.6,832.5,991.86,722.87
2018,9,23,12,30,948.0,91.0,4.0,29.7,829.0,1012.31,736.94
2018,9,23,12,45,947.0,89.5,4.1,29.85,817.0,1026.78,746.79
2018,9,23,13,0,946.0,88.0,4.2,30.0,805.0,1037.24,754.22
2018,9,23,13,15,941.5,87.0,4.3,29.8,785.0,1040.78,758.37
2018,9,23,13,30,937.0,86.0,4.4,29.6,765.0,1040.24,760.07
2018,9,23,13,45,930.0,84.5,4.45,29.45,737.5,1032.57,756.83
2018,9,23,14,0,923.0,83.0,4.5,29.3,710.0,1020.94,751.16
2018,9,23,14,15,914.0,81.0,4.5,28.95,676.0,1002.88,741.65
2018,9,23,14,30,905.0,79.0,4.5,28.6,642.0,981.13,729.77
2018,9,23,14,45,892.0,77.0,4.5,28.3,602.0,952.06,712.8
2018,9,23,15,0,879.0,75.0,4.5,28.0,562.0,919.83,693.6
2018,9,23,15,15,860.0,73.0,4.5,28.0,516.5,879.28,667.64
2018,9,23,15,30,841.0,71.0,4.5,28.0,471.0,844.93,645.77
2018,9,23,15,45,816.0,67.5,4.35,27.05,422.0,792.65,612.5
2018,9,23,16,0,791.0,64.0,4.2,26.1,373.0,739.06,577.43
2018,9,23,16,15,755.5,60.0,4.05,25.25,322.0,675.85,533.8
2018,9,23,16,30,720.0,56.0,3.9,24.4,271.0,612.95,488.71
2018,9,23,16,45,664.0,51.0,3.75,23.6,219.5,535.67,430.24
2018,9,23,17,0,608.0,46.0,3.6,22.8,168.0,461.39,369.52
2018,9,23,17,15,510.5,38.5,3.4,21.65,120.5,370.26,292.62
2018,9,23,17,30,413.0,31.0,3.2,20.5,73.0,283.17,210.31
2018,9,23,17,45,250.5,20.0,3.0,19.35,41.0,157.44,0.0
2018,9,23,18,0,88.0,9.0,2.8,18.2,9.0,44.37,0.0
2018,9,23,18,15,44.0,4.5,2.85,17.55,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,24,5,45,44.0,4.5,0.95,11.6,4.5,0.0,0.0
2018,9,24,6,0,88.0,9.0,0.9,11.9,9.0,8.19,0.0
2018,9,24,6,15,250.0,20.5,0.95,12.7,41.0,17.32,0.0
2018,9,24,6,30,412.0,32.0,1.0,13.5,73.0,26.38,16.15
2018,9,24,6,45,511.5,39.0,1.05,14.25,120.5,31.0,21.51
2018,9,24,7,0,611.0,46.0,1.1,15.0,168.0,38.92,28.89
2018,9,24,7,15,669.5,51.5,1.05,15.85,220.5,42.43,32.14
2018,9,24,7,30,728.0,57.0,1.0,16.7,273.0,45.93,35.2
2018,9,24,7,45,766.5,60.5,0.95,17.55,325.0,74.57,40.14
2018,9,24,8,0,805.0,64.0,0.9,18.4,377.0,133.82,72.32
2018,9,24,8,15,831.5,67.0,0.95,19.7,427.0,195.24,118.68
2018,9,24,8,30,858.0,70.0,1.0,21.0,477.0,263.15,175.12
2018,9,24,8,45,876.5,72.5,1.1,22.3,523.0,326.49,229.3
2018,9,24,9,0,895.0,75.0,1.2,23.6,569.0,390.92,283.42
2018,9,24,9,15,907.5,77.0,1.2,24.8,609.0,453.21,333.99
2018,9,24,9,30,920.0,79.0,1.2,26.0,649.0,515.31,382.16
2018,9,24,9,45,929.0,81.5,1.2,27.25,683.5,575.56,426.67
2018,9,24,10,0,938.0,84.0,1.2,28.5,718.0,634.7,468.29
2018,9,24,10,15,945.5,85.0,1.1,29.1,746.0,690.04,505.84
2018,9,24,10,30,953.0,86.0,1.0,29.7,774.0,743.54,540.44
2018,9,24,10,45,958.0,87.0,0.9,30.3,794.0,793.14,569.23
2018,9,24,11,0,963.0,88.0,0.8,30.9,814.0,840.2,595.19
2018,9,24,11,15,965.5,88.0,0.75,31.35,826.0,881.44,617.97
2018,9,24,11,30,968.0,88.0,0.7,31.8,838.0,919.51,638.43
2018,9,24,11,45,969.0,88.5,0.65,32.2,842.0,953.46,656.21
2018,9,24,12,0,970.0,89.0,0.6,32.6,846.0,983.84,671.65
2018,9,24,12,15,968.5,89.0,0.7,32.85,841.5,1007.65,686.78
2018,9,24,12,30,967.0,89.0,0.8,33.1,837.0,1027.52,699.78
2018,9,24,12,45,963.5,89.0,0.9,33.35,824.5,1041.46,709.42
2018,9,24,13,0,960.0,89.0,1.0,33.6,812.0,1051.29,716.83
2018,9,24,13,15,955.5,87.5,1.15,33.65,791.5,1054.28,721.89
2018,9,24,13,30,951.0,86.0,1.3,33.7,771.0,1053.12,724.57
2018,9,24,13,45,944.0,85.0,1.45,33.75,743.5,1045.97,723.67
2018,9,24,14,0,937.0,84.0,1.6,33.8,716.0,1034.81,720.35
2018,9,24,14,15,926.5,82.5,1.7,33.7,681.0,1015.71,711.87
2018,9,24,14,30,916.0,81.0,1.8,33.6,646.0,992.92,701.1
2018,9,24,14,45,897.0,79.5,1.95,33.5,603.0,958.57,683.51
2018,9,24,15,0,878.0,78.0,2.1,33.4,560.0,921.3,663.67
2018,9,24,15,15,860.0,75.5,2.1,33.4,515.0,881.04,639.75
2018,9,24,15,30,842.0,73.0,2.1,33.4,470.0,846.92,619.53
2018,9,24,15,45,789.0,72.0,2.25,32.7,412.5,774.3,575.77
2018,9,24,16,0,736.0,71.0,2.4,32.0,355.0,702.26,530.65
2018,9,24,16,15,692.0,66.5,2.2,30.8,303.5,633.98,485.31
2018,9,24,16,30,648.0,62.0,2.0,29.6,252.0,571.63,442.31
2018,9,24,16,45,612.5,54.5,1.8,28.4,206.0,508.67,395.93
2018,9,24,17,0,577.0,47.0,1.6,27.2,160.0,447.38,347.3
2018,9,24,17,15,477.5,39.0,1.75,25.95,113.5,350.97,269.82
2018,9,24,17,30,378.0,31.0,1.9,24.7,67.0,264.0,188.13
2018,9,24,17,45,215.5,18.5,2.1,23.4,36.5,137.44,0.0
2018,9,24,18,0,53.0,6.0,2.3,22.1,6.0,5.46,0.0
2018,9,24,18,15,26.5,3.0,2.65,21.4,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,20.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.4,19.95,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.8,19.2,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.8,18.45,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.75,16.9,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.65,15.75,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,25,5,45,31.0,3.5,1.65,10.9,3.5,0.0,0.0
2018,9,25,6,0,62.0,7.0,1.6,11.0,7.0,6.37,0.0
2018,9,25,6,15,225.0,18.5,1.7,11.7,37.5,15.47,0.0
2018,9,25,6,30,388.0,30.0,1.8,12.4,68.0,24.59,14.52
2018,9,25,6,45,488.5,38.0,1.9,13.1,115.0,30.16,20.83
2018,9,25,7,0,589.0,46.0,2.0,13.8,162.0,35.66,26.1
2018,9,25,7,15,649.0,51.5,1.85,14.7,213.5,42.44,32.28
2018,9,25,7,30,709.0,57.0,1.7,15.6,265.0,45.93,35.35
2018,9,25,7,45,748.0,61.0,1.5,16.55,317.0,74.58,40.65
2018,9,25,8,0,787.0,65.0,1.3,17.5,369.0,133.11,72.82
2018,9,25,8,15,814.0,68.5,1.25,18.5,418.5,193.9,119.13
2018,9,25,8,30,841.0,72.0,1.2,19.5,468.0,257.55,172.68
2018,9,25,8,45,860.5,74.5,1.15,20.5,513.5,323.75,229.45
2018,9,25,9,0,880.0,77.0,1.1,21.5,559.0,387.58,283.3
2018,9,25,9,15,893.5,79.5,1.15,22.5,599.5,449.85,334.57
2018,9,25,9,30,907.0,82.0,1.2,23.5,640.0,512.09,383.75
2018,9,25,9,45,916.5,83.5,1.2,24.5,674.0,570.93,428.16
2018,9,25,10,0,926.0,85.0,1.2,25.5,708.0,628.71,469.83
2018,9,25,10,15,933.5,87.0,1.3,26.4,736.0,684.37,509.34
2018,9,25,10,30,941.0,89.0,1.4,27.3,764.0,738.25,546.31
2018,9,25,10,45,946.5,89.5,1.5,28.15,784.0,787.14,577.38
2018,9,25,11,0,952.0,90.0,1.6,29.0,804.0,833.55,605.92
2018,9,25,11,15,955.0,90.0,1.65,29.85,816.0,874.72,630.17
2018,9,25,11,30,958.0,90.0,1.7,30.7,828.0,912.79,652.16
2018,9,25,11,45,959.5,90.5,1.75,31.5,832.5,946.81,671.51
2018,9,25,12,0,961.0,91.0,1.8,32.3,837.0,977.32,688.56
2018,9,25,12,15,959.0,91.5,1.9,32.75,832.5,1000.93,702.9
2018,9,25,12,30,957.0,92.0,2.0,33.2,828.0,1020.64,714.95
2018,9,25,12,45,952.5,92.0,2.05,33.6,815.0,1033.4,722.4
2018,9,25,13,0,948.0,92.0,2.1,34.0,802.0,1042.08,727.53
2018,9,25,13,15,943.0,91.0,2.25,34.05,781.5,1045.02,731.55
2018,9,25,13,30,938.0,90.0,2.4,34.1,761.0,1043.88,733.18
2018,9,25,13,45,930.5,88.5,2.5,34.2,733.0,1035.62,729.84
2018,9,25,14,0,923.0,87.0,2.6,34.3,705.0,1023.4,724.18
2018,9,25,14,15,911.0,85.5,2.75,34.1,669.5,1002.94,714.74
2018,9,25,14,30,899.0,84.0,2.9,33.9,634.0,978.89,702.95
2018,9,25,14,45,876.0,83.5,3.0,33.7,590.5,942.3,682.49
2018,9,25,15,0,853.0,83.0,3.1,33.5,547.0,912.37,666.17
2018,9,25,15,15,819.5,82.5,3.1,33.5,497.5,861.0,634.07
2018,9,25,15,30,786.0,82.0,3.1,33.5,448.0,808.09,600.5
2018,9,25,15,45,779.5,74.5,3.4,32.4,404.5,768.01,579.09
2018,9,25,16,0,773.0,67.0,3.7,31.3,361.0,725.4,554.56
2018,9,25,16,15,727.0,63.5,3.75,30.15,308.5,655.48,508.07
2018,9,25,16,30,681.0,60.0,3.8,29.0,256.0,586.69,460.24
2018,9,25,16,45,615.0,54.0,3.85,27.8,204.0,508.49,401.91
2018,9,25,17,0,549.0,48.0,3.9,26.6,152.0,430.08,339.2
2018,9,25,17,15,436.5,39.5,4.0,25.2,106.0,327.18,254.23
2018,9,25,17,30,324.0,31.0,4.1,23.8,60.0,235.05,164.47
2018,9,25,17,45,185.5,18.5,4.15,22.35,32.5,102.18,0.0
2018,9,25,18,0,47.0,6.0,4.2,20.9,5.0,0.0,0.0
2018,9,25,18,15,23.5,3.0,4.1,20.1,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,4.0,19.3,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.65,17.35,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.4,16.65,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,26,5,45,27.5,3.0,1.8,11.75,3.0,0.0,0.0
2018,9,26,6,0,55.0,6.0,1.9,11.9,6.0,5.46,0.0
2018,9,26,6,15,207.5,18.0,2.1,12.55,35.0,15.08,0.0
2018,9,26,6,30,360.0,30.0,2.3,13.2,64.0,24.67,14.26
2018,9,26,6,45,459.5,39.0,2.5,13.9,110.0,31.08,21.49
2018,9,26,7,0,559.0,48.0,2.7,14.6,156.0,37.36,27.47
2018,9,26,7,15,620.0,53.5,2.55,15.5,206.5,40.45,30.38
2018,9,26,7,30,681.0,59.0,2.4,16.4,257.0,47.6,36.7
2018,9,26,7,45,664.5,70.5,2.25,17.35,293.5,75.23,42.88
2018,9,26,8,0,648.0,82.0,2.1,18.3,330.0,129.25,75.27
2018,9,26,8,15,501.5,123.0,2.0,19.25,330.0,182.43,123.21
2018,9,26,8,30,355.0,164.0,1.9,20.2,330.0,218.52,159.49
2018,9,26,8,45,458.0,159.0,1.75,21.2,395.0,270.82,199.69
2018,9,26,9,0,561.0,154.0,1.6,22.2,460.0,335.75,250.38
2018,9,26,9,15,703.5,125.0,1.55,23.2,537.0,409.12,307.04
2018,9,26,9,30,846.0,96.0,1.5,24.2,614.0,495.7,372.83
2018,9,26,9,45,840.5,105.0,1.4,25.25,643.5,551.37,414.2
2018,9,26,10,0,835.0,114.0,1.3,26.3,673.0,604.71,451.95
2018,9,26,10,15,845.5,115.5,1.25,27.25,700.5,658.43,488.82
2018,9,26,10,30,856.0,117.0,1.2,28.2,728.0,710.89,523.29
2018,9,26,10,45,878.5,113.0,1.15,29.2,755.0,760.78,554.35
2018,9,26,11,0,901.0,109.0,1.1,30.2,782.0,813.23,584.59
2018,9,26,11,15,866.0,124.5,1.1,31.05,779.5,843.85,601.14
2018,9,26,11,30,831.0,140.0,1.1,31.9,777.0,864.01,611.15
2018,9,26,11,45,810.5,151.5,1.15,32.75,775.0,887.43,623.99
2018,9,26,12,0,790.0,163.0,1.2,33.6,773.0,906.53,634.06
2018,9,26,12,15,815.0,150.5,1.2,34.2,776.5,939.16,652.4
2018,9,26,12,30,840.0,138.0,1.2,34.8,780.0,968.92,668.7
2018,9,26,12,45,821.5,141.5,1.2,35.4,761.5,971.04,668.32
2018,9,26,13,0,803.0,145.0,1.2,36.0,743.0,969.1,665.96
2018,9,26,13,15,831.0,132.0,1.2,36.15,736.0,990.98,679.35
2018,9,26,13,30,859.0,119.0,1.2,36.3,729.0,1008.93,690.17
2018,9,26,13,45,833.5,120.0,1.2,36.45,693.5,986.17,676.89
2018,9,26,14,0,808.0,121.0,1.2,36.6,658.0,959.83,661.98
2018,9,26,14,15,757.5,126.5,1.25,36.55,609.5,910.93,634.54
2018,9,26,14,30,707.0,132.0,1.3,36.5,561.0,866.74,609.74
2018,9,26,14,45,692.5,125.0,1.35,36.45,522.0,833.6,591.43
2018,9,26,15,0,678.0,118.0,1.4,36.4,483.0,797.94,571.11
2018,9,26,15,15,717.0,101.5,1.4,36.4,458.0,796.1,571.85
2018,9,26,15,30,756.0,85.0,1.4,36.4,433.0,784.25,565.79
2018,9,26,15,45,702.0,82.5,1.65,35.6,378.0,716.31,526.47
2018,9,26,16,0,648.0,80.0,1.9,34.8,323.0,645.15,482.95
2018,9,26,16,15,584.5,75.5,1.95,33.45,270.5,565.91,431.08
2018,9,26,16,30,521.0,71.0,2.0,32.1,218.0,489.77,378.04
2018,9,26,16,45,453.0,62.5,2.1,30.7,171.5,409.55,318.52
2018,9,26,17,0,385.0,54.0,2.2,29.3,125.0,334.25,259.49
2018,9,26,17,15,329.5,42.5,2.7,28.0,89.5,268.5,204.85
2018,9,26,17,30,274.0,31.0,3.2,26.7,54.0,207.15,137.16
2018,9,26,17,45,153.0,18.0,3.7,25.35,29.0,86.41,0.0
2018,9,26,18,0,32.0,5.0,4.2,24.0,4.0,0.0,0.0
2018,9,26,18,15,16.0,2.5,4.25,22.85,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.3,21.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.3,20.6,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.15,18.95,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,4.0,18.4,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.85,17.9,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.6,17.15,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.4,16.65,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,27,5,45,21.0,2.5,2.35,12.35,2.5,0.0,0.0
2018,9,27,6,0,42.0,5.0,2.4,12.4,5.0,4.55,0.0
2018,9,27,6,15,162.5,18.0,2.55,12.9,31.0,16.37,0.0
2018,9,27,6,30,283.0,31.0,2.7,13.4,57.0,25.63,14.7
2018,9,27,6,45,363.0,43.0,2.85,13.9,98.0,34.59,24.49
2018,9,27,7,0,443.0,55.0,3.0,14.4,139.0,43.19,32.61
2018,9,27,7,15,541.5,60.0,2.9,15.2,194.0,45.58,34.95
2018,9,27,7,30,640.0,65.0,2.8,16.0,249.0,48.15,37.23
2018,9,27,7,45,679.5,70.0,2.7,16.8,298.5,75.71,42.97
2018,9,27,8,0,719.0,75.0,2.6,17.6,348.0,135.22,77.51
2018,9,27,8,15,751.5,79.0,2.55,18.45,397.5,193.08,121.7
2018,9,27,8,30,784.0,83.0,2.5,19.3,447.0,254.59,173.65
2018,9,27,8,45,804.5,86.5,2.45,20.15,492.0,315.49,226.81
2018,9,27,9,0,825.0,90.0,2.4,21.0,537.0,377.93,280.49
2018,9,27,9,15,838.5,93.5,2.35,21.9,576.0,438.72,331.35
2018,9,27,9,30,852.0,97.0,2.3,22.8,615.0,499.64,380.32
2018,9,27,9,45,860.0,100.5,2.25,23.7,648.0,557.51,425.03
2018,9,27,10,0,868.0,104.0,2.2,24.6,681.0,614.36,467.1
2018,9,27,10,15,851.5,114.5,2.25,25.35,699.5,661.29,501.02
2018,9,27,10,30,835.0,125.0,2.3,26.1,718.0,704.45,531.1
2018,9,27,10,45,745.0,165.0,2.35,26.8,704.5,721.41,540.86
2018,9,27,11,0,655.0,205.0,2.4,27.5,691.0,727.22,542.45
2018,9,27,11,15,646.5,214.0,2.45,28.0,700.0,759.45,563.87
2018,9,27,11,30,638.0,223.0,2.5,28.5,709.0,788.84,582.79
2018,9,27,11,45,618.5,232.0,2.55,29.0,705.0,805.65,592.9
2018,9,27,12,0,599.0,241.0,2.6,29.5,701.0,818.85,600.57
2018,9,27,12,15,590.0,243.5,2.65,29.75,694.5,827.66,606.34
2018,9,27,12,30,581.0,246.0,2.7,30.0,688.0,837.84,612.97
2018,9,27,12,45,710.5,187.5,2.75,30.2,719.0,919.98,668.97
2018,9,27,13,0,840.0,129.0,2.8,30.4,750.0,986.89,712.01
2018,9,27,13,15,848.0,121.5,2.9,30.3,734.0,994.95,718.42
2018,9,27,13,30,856.0,114.0,3.0,30.2,718.0,999.13,723.02
2018,9,27,13,45,848.0,111.0,3.1,30.05,690.0,988.89,718.61
2018,9,27,14,0,840.0,108.0,3.2,29.9,662.0,974.91,711.96
2018,9,27,14,15,792.0,113.5,3.4,29.5,614.5,928.47,685.22
2018,9,27,14,30,744.0,119.0,3.6,29.1,567.0,885.27,660.23
2018,9,27,14,45,729.5,112.5,3.75,28.7,527.0,851.9,641.1
2018,9,27,15,0,715.0,106.0,3.9,28.3,487.0,815.91,619.7
2018,9,27,15,15,712.5,96.5,3.9,28.3,448.5,784.43,599.5
2018,9,27,15,30,710.0,87.0,3.9,28.3,410.0,750.05,576.96
2018,9,27,15,45,640.0,89.0,4.3,26.75,356.0,671.87,526.69
2018,9,27,16,0,570.0,91.0,4.7,25.2,302.0,595.62,475.64
2018,9,27,16,15,515.5,83.0,4.85,24.0,252.5,521.82,422.28
2018,9,27,16,30,461.0,75.0,5.0,22.8,203.0,450.64,367.54
2018,9,27,16,45,420.5,64.0,5.15,21.65,162.0,388.61,317.61
2018,9,27,17,0,380.0,53.0,5.3,20.5,121.0,329.15,267.14
2018,9,27,17,15,303.5,40.5,5.3,19.45,83.5,250.99,198.41
2018,9,27,17,30,227.0,28.0,5.3,18.4,46.0,177.74,114.67
2018,9,27,17,45,123.5,16.0,5.3,17.35,24.5,70.81,0.0
2018,9,27,18,0,20.0,4.0,5.3,16.3,3.0,0.0,0.0
2018,9,27,18,15,10.0,2.0,5.2,16.0,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.95,15.4,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.35,15.1,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,28,5,45,6.5,1.5,2.75,12.5,1.5,0.0,0.0
2018,9,28,6,0,13.0,3.0,2.8,12.6,3.0,0.0,0.0
2018,9,28,6,15,51.0,14.5,3.0,13.05,18.5,13.19,0.0
2018,9,28,6,30,89.0,26.0,3.2,13.5,34.0,21.18,10.85
2018,9,28,6,45,70.0,38.0,3.45,13.9,47.0,31.87,22.07
2018,9,28,7,0,51.0,50.0,3.7,14.3,60.0,41.46,31.07
2018,9,28,7,15,25.5,52.5,3.7,14.75,57.5,45.62,35.03
2018,9,28,7,30,0.0,55.0,3.7,15.2,55.0,48.57,37.72
2018,9,28,7,45,0.0,61.5,3.7,15.65,61.5,54.33,40.72
2018,9,28,8,0,0.0,68.0,3.7,16.1,68.0,60.11,45.45
2018,9,28,8,15,7.0,106.5,3.7,16.55,109.5,93.95,73.3
2018,9,28,8,30,14.0,145.0,3.7,17.0,151.0,128.56,101.37
2018,9,28,8,45,28.0,174.5,3.7,17.5,189.0,158.29,124.91
2018,9,28,9,0,42.0,204.0,3.7,18.0,227.0,191.65,151.3
2018,9,28,9,15,76.0,219.5,3.75,18.6,264.5,223.86,176.43
2018,9,28,9,30,110.0,235.0,3.8,19.2,302.0,262.87,207.07
2018,9,28,9,45,180.0,251.0,3.85,19.85,367.0,323.68,254.78
2018,9,28,10,0,250.0,267.0,3.9,20.5,432.0,396.83,311.53
2018,9,28,10,15,559.0,186.5,3.95,21.0,575.5,545.36,428.05
2018,9,28,10,30,868.0,106.0,4.0,21.5,719.0,704.78,549.75
2018,9,28,10,45,884.0,102.0,4.1,22.05,741.0,753.59,583.97
2018,9,28,11,0,900.0,98.0,4.2,22.6,763.0,800.84,616.01
2018,9,28,11,15,902.5,99.0,4.35,22.85,774.5,840.51,643.32
2018,9,28,11,30,905.0,100.0,4.5,23.1,786.0,877.24,668.62
2018,9,28,11,45,906.5,100.0,4.6,23.35,789.5,908.93,690.27
2018,9,28,12,0,908.0,100.0,4.7,23.6,793.0,937.3,709.66
2018,9,28,12,15,905.5,100.0,4.75,23.6,788.0,958.5,724.53
2018,9,28,12,30,903.0,100.0,4.8,23.6,783.0,975.96,737.0
2018,9,28,12,45,898.0,101.0,4.9,23.6,770.5,988.36,746.58
2018,9,28,13,0,893.0,102.0,5.0,23.6,758.0,996.91,753.71
2018,9,28,13,15,887.0,101.0,5.05,23.4,738.0,998.35,756.38
2018,9,28,13,30,881.0,100.0,5.1,23.2,718.0,995.93,756.6
2018,9,28,13,45,872.0,98.5,5.15,23.05,690.0,986.16,751.77
2018,9,28,14,0,863.0,97.0,5.2,22.9,662.0,972.69,744.52
2018,9,28,14,15,851.5,95.5,5.25,22.5,628.5,963.38,741.05
2018,9,28,14,30,840.0,94.0,5.3,22.1,595.0,940.41,727.98
2018,9,28,14,45,824.5,91.0,5.4,21.7,555.0,908.56,708.88
2018,9,28,15,0,809.0,88.0,5.5,21.3,515.0,873.81,687.45
2018,9,28,15,15,786.5,85.0,5.5,21.3,470.5,830.18,657.58
2018,9,28,15,30,764.0,82.0,5.5,21.3,426.0,784.58,625.84
2018,9,28,15,45,735.0,77.5,5.5,20.2,378.0,730.1,589.36
2018,9,28,16,0,706.0,73.0,5.5,19.1,330.0,679.5,554.63
2018,9,28,16,15,665.5,67.0,5.4,18.4,280.5,613.62,505.36
2018,9,28,16,30,625.0,61.0,5.3,17.7,231.0,548.9,455.14
2018,9,28,16,45,560.0,54.0,5.2,17.0,182.0,468.29,388.49
2018,9,28,17,0,495.0,47.0,5.1,16.3,133.0,392.18,322.36
2018,9,28,17,15,386.0,37.0,4.9,15.7,90.5,293.07,233.88
2018,9,28,17,30,277.0,27.0,4.7,15.1,48.0,199.22,119.41
2018,9,28,17,45,148.0,15.0,4.45,14.55,25.0,80.73,0.0
2018,9,28,18,0,19.0,3.0,4.2,14.0,2.0,0.0,0.0
2018,9,28,18,15,9.5,1.5,4.05,13.75,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
